Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,965.0,81.0,0.9,9.35,761.5,893.54,683.03
2018,3,4,13,0,979.0,81.0,0.9,9.4,767.0,864.95,664.1
2018,3,4,13,15,975.5,80.0,0.9,9.4,753.0,817.8,632.5
2018,3,4,13,30,972.0,79.0,0.9,9.4,739.0,767.86,598.82
2018,3,4,13,45,965.5,78.0,0.9,9.4,717.0,713.39,558.83
2018,3,4,14,0,959.0,77.0,0.9,9.4,695.0,656.88,515.96
2018,3,4,14,15,940.0,79.0,0.9,9.3,663.0,594.7,467.52
2018,3,4,14,30,921.0,81.0,0.9,9.2,631.0,532.25,417.15
2018,3,4,14,45,900.0,81.5,0.9,9.1,593.0,467.62,363.27
2018,3,4,15,0,879.0,82.0,0.9,9.0,555.0,403.67,308.05
2018,3,4,15,15,790.0,94.0,0.9,9.0,495.0,328.16,243.87
2018,3,4,15,30,701.0,106.0,0.9,9.0,435.0,259.89,185.91
2018,3,4,15,45,575.5,113.0,1.05,8.7,365.5,193.75,133.52
2018,3,4,16,0,450.0,120.0,1.2,8.4,296.0,140.45,95.62
2018,3,4,16,15,600.0,88.5,1.25,7.9,291.5,91.07,58.8
2018,3,4,16,30,750.0,57.0,1.3,7.4,287.0,49.14,39.47
2018,3,4,16,45,692.5,52.5,1.35,6.95,235.5,45.65,36.36
2018,3,4,17,0,635.0,48.0,1.4,6.5,184.0,42.22,33.1
2018,3,4,17,15,549.5,41.5,1.45,6.2,137.0,33.88,25.16
2018,3,4,17,30,464.0,35.0,1.5,5.9,90.0,29.04,20.06
2018,3,4,17,45,301.5,24.5,1.6,5.55,53.5,20.49,7.8
2018,3,4,18,0,139.0,14.0,1.7,5.2,17.0,11.95,0.0
2018,3,4,18,15,69.5,7.0,1.75,5.15,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,6,45,136.5,12.0,1.5,3.5,20.5,88.52,0.0
2018,3,5,7,0,273.0,24.0,1.5,4.0,41.0,226.62,91.29
2018,3,5,7,15,412.0,33.0,1.5,4.4,85.0,359.65,294.86
2018,3,5,7,30,551.0,42.0,1.5,4.8,129.0,490.07,411.29
2018,3,5,7,45,630.5,47.5,1.5,5.25,180.5,574.44,482.05
2018,3,5,8,0,710.0,53.0,1.5,5.7,232.0,671.74,558.76
2018,3,5,8,15,756.0,56.5,1.45,6.25,283.5,741.54,609.74
2018,3,5,8,30,802.0,60.0,1.4,6.8,335.0,811.49,658.26
2018,3,5,8,45,771.0,74.0,1.35,7.3,369.0,824.84,663.87
2018,3,5,9,0,740.0,88.0,1.3,7.8,403.0,839.33,670.52
2018,3,5,9,15,663.0,114.5,1.3,8.3,418.5,814.57,649.57
2018,3,5,9,30,586.0,141.0,1.3,8.8,434.0,781.26,623.04
2018,3,5,9,45,710.0,119.5,1.3,9.3,502.0,885.81,694.82
2018,3,5,10,0,834.0,98.0,1.3,9.8,570.0,981.67,756.2
2018,3,5,10,15,901.5,86.0,1.2,10.1,622.5,1025.43,779.78
2018,3,5,10,30,969.0,74.0,1.1,10.4,675.0,1077.39,808.72
2018,3,5,10,45,975.5,74.5,1.0,10.7,700.5,1079.78,804.99
2018,3,5,11,0,982.0,75.0,0.9,11.0,726.0,1077.9,799.4
2018,3,5,11,15,986.0,75.5,0.85,11.2,744.0,1069.21,791.21
2018,3,5,11,30,990.0,76.0,0.8,11.4,762.0,1056.24,780.59
2018,3,5,11,45,993.0,76.0,0.75,11.65,773.0,1037.46,766.39
2018,3,5,12,0,996.0,76.0,0.7,11.9,784.0,1014.5,749.8
2018,3,5,12,15,997.5,76.0,0.65,12.05,787.0,986.09,730.19
2018,3,5,12,30,999.0,76.0,0.6,12.2,790.0,953.76,708.21
2018,3,5,12,45,998.5,75.0,0.5,12.3,784.0,914.87,681.1
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,872.51,651.86
2018,3,5,13,15,994.0,73.5,0.4,12.45,764.0,824.76,621.09
2018,3,5,13,30,990.0,73.0,0.4,12.5,750.0,774.19,588.09
2018,3,5,13,45,984.5,72.0,0.35,12.55,728.0,719.53,548.66
2018,3,5,14,0,979.0,71.0,0.3,12.6,706.0,662.68,506.21
2018,3,5,14,15,970.0,70.5,0.35,12.5,677.0,602.49,461.49
2018,3,5,14,30,961.0,70.0,0.4,12.4,648.0,540.97,413.82
2018,3,5,14,45,949.0,68.5,0.45,12.35,611.5,476.2,361.49
2018,3,5,15,0,937.0,67.0,0.5,12.3,575.0,411.06,306.62
2018,3,5,15,15,920.5,65.0,0.5,12.3,533.0,344.01,248.14
2018,3,5,15,30,904.0,63.0,0.5,12.3,491.0,277.75,189.41
2018,3,5,15,45,880.5,61.0,0.55,11.9,444.5,211.3,132.33
2018,3,5,16,0,857.0,59.0,0.6,11.5,398.0,147.04,82.29
2018,3,5,16,15,814.5,57.0,0.65,11.05,346.0,79.61,43.24
2018,3,5,16,30,772.0,55.0,0.7,10.6,294.0,47.65,37.63
2018,3,5,16,45,628.0,53.0,0.7,10.1,225.0,45.51,35.8
2018,3,5,17,0,484.0,51.0,0.7,9.6,156.0,40.18,30.89
2018,3,5,17,15,469.5,42.0,0.75,9.25,122.0,33.83,24.85
2018,3,5,17,30,455.0,33.0,0.8,8.9,88.0,27.18,18.28
2018,3,5,17,45,295.0,23.0,0.9,8.55,52.0,19.03,7.64
2018,3,5,18,0,135.0,13.0,1.0,8.2,16.0,11.1,0.0
2018,3,5,18,15,67.5,6.5,1.05,7.95,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.55,4.45,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.6,4.7,2.0,0.0,0.0
2018,3,6,6,45,170.5,14.0,2.65,5.0,24.0,109.91,0.0
2018,3,6,7,0,321.0,25.0,2.7,5.3,46.0,260.62,138.6
2018,3,6,7,15,263.0,34.0,2.65,5.7,61.0,260.56,215.48
2018,3,6,7,30,205.0,43.0,2.6,6.1,76.0,234.89,200.39
2018,3,6,7,45,107.5,64.0,2.6,6.5,82.0,163.06,139.41
2018,3,6,8,0,10.0,85.0,2.6,6.9,88.0,88.42,72.21
2018,3,6,8,15,28.0,109.0,2.55,7.5,118.5,141.09,118.45
2018,3,6,8,30,46.0,133.0,2.5,8.1,149.0,184.19,155.38
2018,3,6,8,45,82.0,156.0,2.5,8.7,189.5,242.85,205.25
2018,3,6,9,0,118.0,179.0,2.5,9.3,230.0,322.1,270.52
2018,3,6,9,15,139.0,197.5,2.45,9.85,263.5,363.62,303.1
2018,3,6,9,30,160.0,216.0,2.4,10.4,297.0,405.28,335.23
2018,3,6,9,45,271.0,219.5,2.3,10.95,369.0,538.92,440.78
2018,3,6,10,0,382.0,223.0,2.2,11.5,441.0,652.94,526.6
2018,3,6,10,15,318.5,252.5,2.2,11.85,441.0,622.98,499.27
2018,3,6,10,30,255.0,282.0,2.2,12.2,441.0,590.26,471.12
2018,3,6,10,45,368.5,264.0,2.15,12.55,504.5,677.64,537.83
2018,3,6,11,0,482.0,246.0,2.1,12.9,568.0,784.98,615.21
2018,3,6,11,15,556.0,226.5,2.05,13.05,607.5,826.77,644.1
2018,3,6,11,30,630.0,207.0,2.0,13.2,647.0,871.68,675.08
2018,3,6,11,45,739.0,169.5,1.95,13.3,693.0,919.01,706.09
2018,3,6,12,0,848.0,132.0,1.9,13.4,739.0,950.79,726.05
2018,3,6,12,15,912.5,107.5,1.85,13.45,762.5,944.99,720.82
2018,3,6,12,30,977.0,83.0,1.8,13.5,786.0,942.78,718.61
2018,3,6,12,45,976.5,82.0,1.7,13.55,780.0,904.48,691.35
2018,3,6,13,0,976.0,81.0,1.6,13.6,774.0,862.78,662.15
2018,3,6,13,15,971.0,80.5,1.55,13.65,759.0,815.02,629.25
2018,3,6,13,30,966.0,80.0,1.5,13.7,744.0,764.6,594.27
2018,3,6,13,45,958.5,79.0,1.45,13.75,721.5,709.62,553.06
2018,3,6,14,0,951.0,78.0,1.4,13.8,699.0,652.72,509.26
2018,3,6,14,15,927.5,80.0,1.35,13.75,664.0,588.37,458.78
2018,3,6,14,30,904.0,82.0,1.3,13.7,629.0,524.28,406.99
2018,3,6,14,45,831.5,94.5,1.2,13.65,575.5,449.08,345.33
2018,3,6,15,0,759.0,107.0,1.1,13.6,522.0,379.84,287.36
2018,3,6,15,15,646.5,126.0,1.1,13.6,461.0,307.98,228.2
2018,3,6,15,30,534.0,145.0,1.1,13.6,400.0,247.45,179.07
2018,3,6,15,45,581.0,118.5,0.95,13.25,371.5,197.99,134.31
2018,3,6,16,0,628.0,92.0,0.8,12.9,343.0,139.47,85.45
2018,3,6,16,15,572.5,88.5,0.75,12.5,295.0,88.62,56.63
2018,3,6,16,30,517.0,85.0,0.7,12.1,247.0,64.43,52.38
2018,3,6,16,45,471.5,74.5,0.65,11.7,202.5,57.54,46.33
2018,3,6,17,0,426.0,64.0,0.6,11.3,158.0,50.42,39.85
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,41.68,31.67
2018,3,6,17,30,301.0,40.0,0.6,10.9,78.0,32.67,22.98
2018,3,6,17,45,189.0,26.5,0.6,10.7,46.5,20.6,9.4
2018,3,6,18,0,77.0,13.0,0.6,10.5,15.0,11.1,0.0
2018,3,6,18,15,38.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.1,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.1,2.0,0.0,0.0
2018,3,7,6,45,99.0,14.5,2.5,7.15,20.5,69.36,0.0
2018,3,7,7,0,183.0,26.0,2.4,7.2,39.0,179.2,109.11
2018,3,7,7,15,145.0,22.5,2.45,7.35,38.0,152.8,125.56
2018,3,7,7,30,107.0,19.0,2.5,7.5,37.0,118.64,99.82
2018,3,7,7,45,53.5,20.0,2.5,7.7,29.0,69.61,57.16
2018,3,7,8,0,0.0,21.0,2.5,7.9,21.0,17.29,9.57
2018,3,7,8,15,4.0,50.5,2.5,8.45,52.0,45.16,34.18
2018,3,7,8,30,8.0,80.0,2.5,9.0,83.0,75.19,60.27
2018,3,7,8,45,67.0,127.0,2.55,9.6,156.0,190.3,160.5
2018,3,7,9,0,126.0,174.0,2.6,10.2,229.0,322.09,270.24
2018,3,7,9,15,400.0,148.5,2.6,10.75,348.0,594.79,492.58
2018,3,7,9,30,674.0,123.0,2.6,11.3,467.0,847.71,679.38
2018,3,7,9,45,790.0,99.5,2.65,11.8,532.5,934.83,736.7
2018,3,7,10,0,906.0,76.0,2.7,12.3,598.0,1015.65,789.6
2018,3,7,10,15,900.0,83.0,2.75,12.55,625.5,1021.6,790.97
2018,3,7,10,30,894.0,90.0,2.8,12.8,653.0,1023.27,790.37
2018,3,7,10,45,881.0,99.5,2.8,13.05,673.0,1016.68,783.84
2018,3,7,11,0,868.0,109.0,2.8,13.3,693.0,1018.08,783.09
2018,3,7,11,15,824.0,130.5,2.8,13.4,696.5,986.37,760.16
2018,3,7,11,30,780.0,152.0,2.8,13.5,700.0,958.3,740.14
2018,3,7,11,45,871.0,116.5,2.8,13.65,737.0,979.52,754.16
2018,3,7,12,0,962.0,81.0,2.8,13.8,774.0,989.55,760.07
2018,3,7,12,15,952.0,85.0,2.8,13.8,772.5,956.02,736.72
2018,3,7,12,30,942.0,89.0,2.8,13.8,771.0,919.26,711.49
2018,3,7,12,45,757.5,141.0,2.85,13.85,687.0,792.92,622.62
2018,3,7,13,0,573.0,193.0,2.9,13.9,603.0,669.48,530.83
2018,3,7,13,15,387.5,258.5,2.85,13.8,533.5,557.71,443.66
2018,3,7,13,30,202.0,324.0,2.8,13.7,464.0,443.32,352.96
2018,3,7,13,45,476.0,229.5,2.75,13.6,546.0,538.88,430.59
2018,3,7,14,0,750.0,135.0,2.7,13.5,628.0,590.25,470.23
2018,3,7,14,15,805.5,113.0,2.55,13.15,622.0,554.64,440.33
2018,3,7,14,30,861.0,91.0,2.4,12.8,616.0,511.27,403.36
2018,3,7,14,45,686.5,131.0,2.3,12.5,534.5,417.79,327.4
2018,3,7,15,0,512.0,171.0,2.2,12.2,453.0,337.59,262.48
2018,3,7,15,15,360.0,187.5,2.2,12.2,378.5,264.82,204.26
2018,3,7,15,30,208.0,204.0,2.2,12.2,304.0,212.12,164.29
2018,3,7,15,45,176.0,185.0,1.95,11.45,264.0,174.22,133.97
2018,3,7,16,0,144.0,166.0,1.7,10.7,224.0,140.79,108.41
2018,3,7,16,15,134.0,143.0,1.65,10.4,191.5,110.44,86.28
2018,3,7,16,30,124.0,120.0,1.6,10.1,159.0,88.38,74.26
2018,3,7,16,45,105.0,98.0,1.55,9.85,127.0,73.49,61.0
2018,3,7,17,0,86.0,76.0,1.5,9.6,95.0,58.16,47.08
2018,3,7,17,15,65.5,57.5,1.45,9.45,70.0,44.71,34.61
2018,3,7,17,30,45.0,39.0,1.4,9.3,45.0,30.96,21.68
2018,3,7,17,45,26.0,24.0,1.35,9.2,27.0,19.38,9.14
2018,3,7,18,0,7.0,9.0,1.3,9.1,9.0,7.68,0.0
2018,3,7,18,15,3.5,4.5,1.3,9.05,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,8.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,16.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,121.0,15.5,0.6,8.7,24.0,83.02,0.0
2018,3,8,7,0,226.0,29.0,0.6,8.9,46.0,213.29,141.85
2018,3,8,7,15,212.5,41.5,0.65,9.05,67.0,233.74,190.69
2018,3,8,7,30,199.0,54.0,0.7,9.2,88.0,247.19,206.68
2018,3,8,7,45,220.5,72.0,0.7,9.35,121.5,276.27,233.52
2018,3,8,8,0,242.0,90.0,0.7,9.5,155.0,323.59,273.32
2018,3,8,8,15,191.0,117.5,0.7,9.65,175.0,323.48,271.3
2018,3,8,8,30,140.0,145.0,0.7,9.8,195.0,299.55,249.95
2018,3,8,8,45,169.0,166.0,0.7,9.95,234.5,352.62,292.65
2018,3,8,9,0,198.0,187.0,0.7,10.1,274.0,406.44,334.2
2018,3,8,9,15,242.0,199.0,0.7,10.3,316.5,484.13,393.11
2018,3,8,9,30,286.0,211.0,0.7,10.5,359.0,542.55,435.91
2018,3,8,9,45,274.5,234.5,0.7,10.75,385.0,560.3,446.12
2018,3,8,10,0,263.0,258.0,0.7,11.0,411.0,575.96,455.18
2018,3,8,10,15,290.5,269.0,0.7,11.25,446.5,613.89,481.72
2018,3,8,10,30,318.0,280.0,0.7,11.5,482.0,650.5,506.64
2018,3,8,10,45,307.5,294.0,0.7,11.8,495.5,650.61,504.3
2018,3,8,11,0,297.0,308.0,0.7,12.1,509.0,649.01,501.33
2018,3,8,11,15,303.5,312.5,0.7,12.3,522.5,651.87,502.46
2018,3,8,11,30,310.0,317.0,0.7,12.5,536.0,653.03,502.4
2018,3,8,11,45,376.0,303.5,0.75,12.7,573.0,689.36,529.46
2018,3,8,12,0,442.0,290.0,0.8,12.9,610.0,739.02,564.56
2018,3,8,12,15,535.0,257.0,0.8,12.85,646.0,770.91,587.9
2018,3,8,12,30,628.0,224.0,0.8,12.8,682.0,800.65,609.44
2018,3,8,12,45,566.0,240.5,0.8,12.8,651.0,732.06,560.23
2018,3,8,13,0,504.0,257.0,0.8,12.8,620.0,670.77,516.45
2018,3,8,13,15,428.5,280.5,0.85,12.6,585.0,608.15,471.41
2018,3,8,13,30,353.0,304.0,0.9,12.4,550.0,540.32,421.76
2018,3,8,13,45,333.5,298.0,0.9,12.25,525.0,498.54,390.99
2018,3,8,14,0,314.0,292.0,0.9,12.1,500.0,457.89,360.25
2018,3,8,14,15,368.5,265.5,0.9,12.0,499.5,440.98,347.33
2018,3,8,14,30,423.0,239.0,0.9,11.9,499.0,423.52,332.62
2018,3,8,14,45,383.5,233.0,0.9,11.75,458.5,365.78,286.54
2018,3,8,15,0,344.0,227.0,0.9,11.6,418.0,317.51,247.43
2018,3,8,15,15,394.0,198.0,0.9,11.6,401.5,282.89,216.35
2018,3,8,15,30,444.0,169.0,0.9,11.6,385.0,243.24,179.89
2018,3,8,15,45,510.0,139.5,0.9,11.35,365.0,198.07,138.25
2018,3,8,16,0,576.0,110.0,0.9,11.1,345.0,146.76,94.44
2018,3,8,16,15,485.5,107.5,0.9,10.75,288.5,96.27,65.93
2018,3,8,16,30,395.0,105.0,0.9,10.4,232.0,75.54,62.68
2018,3,8,16,45,347.0,91.5,0.9,10.1,189.0,66.75,54.91
2018,3,8,17,0,299.0,78.0,0.9,9.8,146.0,57.69,46.66
2018,3,8,17,15,247.5,62.0,0.9,9.45,109.0,46.51,36.27
2018,3,8,17,30,196.0,46.0,0.9,9.1,72.0,34.99,25.34
2018,3,8,17,45,128.0,30.5,0.9,8.8,44.5,23.82,13.12
2018,3,8,18,0,60.0,15.0,0.9,8.5,17.0,12.8,0.0
2018,3,8,18,15,30.0,7.5,0.9,8.45,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.15,10.5,8.96,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.4,20.0,16.51,6.51
2018,3,9,7,15,218.0,36.0,1.05,8.65,75.0,227.12,188.34
2018,3,9,7,30,436.0,52.0,1.1,8.9,130.0,420.7,352.22
2018,3,9,7,45,294.0,74.5,1.1,9.15,134.5,354.42,298.54
2018,3,9,8,0,152.0,97.0,1.1,9.4,139.0,243.7,206.29
2018,3,9,8,15,248.0,114.5,1.1,9.7,198.0,367.05,309.96
2018,3,9,8,30,344.0,132.0,1.1,10.0,257.0,479.63,399.54
2018,3,9,8,45,389.5,139.5,1.1,10.25,299.0,558.82,458.72
2018,3,9,9,0,435.0,147.0,1.1,10.5,341.0,619.18,502.59
2018,3,9,9,15,309.5,189.5,1.15,10.9,334.5,536.4,434.84
2018,3,9,9,30,184.0,232.0,1.2,11.3,328.0,447.35,362.27
2018,3,9,9,45,320.5,223.0,1.2,11.65,405.0,591.33,474.16
2018,3,9,10,0,457.0,214.0,1.2,12.0,482.0,739.57,581.4
2018,3,9,10,15,366.0,249.0,1.25,12.3,471.0,665.65,523.1
2018,3,9,10,30,275.0,284.0,1.3,12.6,460.0,611.34,480.32
2018,3,9,10,45,217.0,304.5,1.35,12.9,447.0,549.22,432.7
2018,3,9,11,0,159.0,325.0,1.4,13.2,434.0,508.57,400.16
2018,3,9,11,15,192.0,332.5,1.4,13.3,467.0,542.81,426.13
2018,3,9,11,30,225.0,340.0,1.4,13.4,500.0,575.13,449.78
2018,3,9,11,45,177.0,346.0,1.4,13.55,473.0,526.45,411.63
2018,3,9,12,0,129.0,352.0,1.4,13.7,446.0,479.0,374.8
2018,3,9,12,15,136.0,355.5,1.4,13.7,455.0,480.06,375.9
2018,3,9,12,30,143.0,359.0,1.4,13.7,464.0,479.96,375.79
2018,3,9,12,45,187.0,351.0,1.4,13.65,487.0,497.74,390.16
2018,3,9,13,0,231.0,343.0,1.4,13.6,510.0,511.77,401.39
2018,3,9,13,15,229.0,339.0,1.4,13.55,502.0,491.13,385.71
2018,3,9,13,30,227.0,335.0,1.4,13.5,494.0,469.96,369.76
2018,3,9,13,45,172.5,323.0,1.4,13.45,442.0,406.88,321.21
2018,3,9,14,0,118.0,311.0,1.4,13.4,390.0,349.19,276.5
2018,3,9,14,15,114.5,297.5,1.4,13.3,371.5,317.65,252.26
2018,3,9,14,30,111.0,284.0,1.4,13.2,353.0,294.03,233.71
2018,3,9,14,45,120.0,269.5,1.35,13.1,340.0,278.82,221.37
2018,3,9,15,0,129.0,255.0,1.3,13.0,327.0,257.86,204.07
2018,3,9,15,15,102.0,232.0,1.3,13.0,286.5,217.44,171.75
2018,3,9,15,30,75.0,209.0,1.3,13.0,246.0,183.2,144.61
2018,3,9,15,45,109.5,190.0,1.3,12.6,238.0,165.6,128.91
2018,3,9,16,0,144.0,171.0,1.3,12.2,230.0,143.72,110.11
2018,3,9,16,15,186.0,149.0,1.2,11.8,215.5,116.13,89.42
2018,3,9,16,30,228.0,127.0,1.1,11.4,201.0,90.96,76.11
2018,3,9,16,45,212.5,106.5,1.0,11.0,166.5,77.65,64.44
2018,3,9,17,0,197.0,86.0,0.9,10.6,132.0,63.87,52.05
2018,3,9,17,15,162.0,67.5,0.85,10.3,99.0,50.86,40.06
2018,3,9,17,30,127.0,49.0,0.8,10.0,66.0,37.49,27.51
2018,3,9,17,45,85.5,32.0,0.8,9.7,41.5,24.83,14.3
2018,3,9,18,0,44.0,15.0,0.8,9.4,17.0,12.8,0.0
2018,3,9,18,15,22.0,7.5,0.8,9.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.55,8.3,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.6,8.4,3.0,0.0,0.0
2018,3,10,6,45,6.5,6.5,0.65,8.5,6.5,9.31,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.6,10.0,8.21,0.66
2018,3,10,7,15,0.0,15.0,0.75,8.75,15.0,12.33,4.89
2018,3,10,7,30,0.0,20.0,0.8,8.9,20.0,16.46,8.68
2018,3,10,7,45,0.0,27.0,0.8,9.05,27.0,22.25,13.87
2018,3,10,8,0,0.0,34.0,0.8,9.2,34.0,28.05,19.0
2018,3,10,8,15,17.5,75.5,0.7,9.35,82.0,86.79,70.71
2018,3,10,8,30,35.0,117.0,0.6,9.5,130.0,150.14,124.81
2018,3,10,8,45,105.0,156.0,0.55,9.65,202.0,278.96,232.46
2018,3,10,9,0,175.0,195.0,0.5,9.8,274.0,394.06,323.43
2018,3,10,9,15,132.0,209.5,0.55,9.95,272.5,369.64,300.97
2018,3,10,9,30,89.0,224.0,0.6,10.1,271.0,322.21,261.89
2018,3,10,9,45,95.0,245.5,0.65,10.25,299.0,350.95,284.19
2018,3,10,10,0,101.0,267.0,0.7,10.4,327.0,379.22,305.26
2018,3,10,10,15,122.5,282.0,0.75,10.55,358.5,436.51,348.65
2018,3,10,10,30,144.0,297.0,0.8,10.7,390.0,471.48,374.49
2018,3,10,10,45,134.5,307.5,0.8,10.8,397.0,468.96,371.05
2018,3,10,11,0,125.0,318.0,0.8,10.9,404.0,465.79,367.59
2018,3,10,11,15,143.5,331.0,0.8,11.0,432.0,492.53,387.37
2018,3,10,11,30,162.0,344.0,0.8,11.1,460.0,517.73,405.55
2018,3,10,11,45,170.5,349.5,0.8,11.15,473.0,523.42,409.21
2018,3,10,12,0,179.0,355.0,0.8,11.2,486.0,527.84,412.17
2018,3,10,12,15,223.5,352.5,0.8,11.3,517.0,554.78,432.6
2018,3,10,12,30,268.0,350.0,0.8,11.4,548.0,594.22,461.24
2018,3,10,12,45,247.0,351.0,0.8,11.5,532.5,546.83,425.81
2018,3,10,13,0,226.0,352.0,0.8,11.6,517.0,516.02,402.87
2018,3,10,13,15,264.0,338.0,0.75,11.65,527.0,527.59,411.67
2018,3,10,13,30,302.0,324.0,0.7,11.7,537.0,522.07,407.39
2018,3,10,13,45,322.5,308.5,0.7,11.75,530.0,499.71,390.76
2018,3,10,14,0,343.0,293.0,0.7,11.8,523.0,474.88,371.99
2018,3,10,14,15,328.5,281.5,0.65,11.85,494.0,431.94,338.54
2018,3,10,14,30,314.0,270.0,0.6,11.9,465.0,390.17,305.59
2018,3,10,14,45,333.0,250.0,0.6,11.95,446.5,357.07,278.72
2018,3,10,15,0,352.0,230.0,0.6,12.0,428.0,321.74,249.02
2018,3,10,15,15,401.5,200.0,0.6,12.0,410.0,287.44,218.36
2018,3,10,15,30,451.0,170.0,0.6,12.0,392.0,244.46,179.54
2018,3,10,15,45,612.5,120.0,0.55,12.05,391.5,201.98,136.05
2018,3,10,16,0,774.0,70.0,0.5,12.1,391.0,139.29,79.33
2018,3,10,16,15,753.5,64.0,0.55,11.8,345.0,79.23,45.59
2018,3,10,16,30,733.0,58.0,0.6,11.5,299.0,49.44,39.09
2018,3,10,16,45,685.5,54.0,0.65,11.25,249.5,46.48,36.53
2018,3,10,17,0,638.0,50.0,0.7,11.0,200.0,43.57,33.83
2018,3,10,17,15,558.5,43.5,0.75,10.65,152.0,35.18,26.05
2018,3,10,17,30,479.0,37.0,0.8,10.3,104.0,30.34,21.25
2018,3,10,17,45,333.5,27.5,0.8,9.95,65.0,22.73,12.95
2018,3,10,18,0,188.0,18.0,0.8,9.6,26.0,15.36,0.0
2018,3,10,18,15,94.0,9.0,0.85,9.3,13.0,7.68,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.45,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,6.9,6.0,5.12,0.0
2018,3,11,6,45,208.5,18.0,1.7,7.4,34.5,136.41,0.0
2018,3,11,7,0,365.0,30.0,1.7,7.9,63.0,307.87,236.74
2018,3,11,7,15,471.0,37.5,1.7,8.3,108.5,407.5,338.07
2018,3,11,7,30,577.0,45.0,1.7,8.7,154.0,516.07,430.58
2018,3,11,7,45,620.5,53.0,1.65,9.15,201.5,584.97,486.27
2018,3,11,8,0,664.0,61.0,1.6,9.6,249.0,655.62,540.13
2018,3,11,8,15,702.0,66.5,1.55,10.1,298.5,713.46,581.36
2018,3,11,8,30,740.0,72.0,1.5,10.6,348.0,777.42,625.17
2018,3,11,8,45,756.5,78.5,1.45,11.15,393.0,822.26,653.28
2018,3,11,9,0,773.0,85.0,1.4,11.7,438.0,864.81,678.99
2018,3,11,9,15,828.0,80.0,1.4,12.1,491.0,927.42,718.88
2018,3,11,9,30,883.0,75.0,1.4,12.5,544.0,977.13,748.76
2018,3,11,9,45,899.5,76.5,1.35,12.9,584.0,1005.82,763.4
2018,3,11,10,0,916.0,78.0,1.3,13.3,624.0,1031.04,775.83
2018,3,11,10,15,823.5,115.0,1.35,13.6,625.5,997.68,752.0
2018,3,11,10,30,731.0,152.0,1.4,13.9,627.0,953.28,721.64
2018,3,11,10,45,604.5,203.0,1.4,14.2,606.0,875.72,668.02
2018,3,11,11,0,478.0,254.0,1.4,14.5,585.0,789.22,604.6
2018,3,11,11,15,689.5,182.0,1.45,14.7,673.0,919.0,697.19
2018,3,11,11,30,901.0,110.0,1.5,14.9,761.0,1011.07,756.23
2018,3,11,11,45,809.0,150.0,1.55,15.1,740.5,957.21,719.23
2018,3,11,12,0,717.0,190.0,1.6,15.3,720.0,897.68,679.86
2018,3,11,12,15,752.5,176.5,1.6,15.45,734.0,890.25,675.02
2018,3,11,12,30,788.0,163.0,1.6,15.6,748.0,877.63,666.17
2018,3,11,12,45,817.0,149.0,1.6,15.7,751.5,849.34,646.92
2018,3,11,13,0,846.0,135.0,1.6,15.8,755.0,822.04,628.51
2018,3,11,13,15,817.0,143.0,1.55,15.85,732.5,767.83,590.21
2018,3,11,13,30,788.0,151.0,1.5,15.9,710.0,715.75,551.76
2018,3,11,13,45,690.5,180.5,1.45,15.95,660.0,636.16,492.12
2018,3,11,14,0,593.0,210.0,1.4,16.0,610.0,558.19,433.0
2018,3,11,14,15,638.0,184.0,1.4,15.9,598.0,525.52,407.81
2018,3,11,14,30,683.0,158.0,1.4,15.8,586.0,482.77,373.32
2018,3,11,14,45,660.5,154.5,1.35,15.75,549.5,424.49,325.53
2018,3,11,15,0,638.0,151.0,1.3,15.7,513.0,367.81,277.91
2018,3,11,15,15,653.0,135.0,1.3,15.7,482.0,314.06,230.78
2018,3,11,15,30,668.0,119.0,1.3,15.7,451.0,258.02,180.91
2018,3,11,15,45,569.0,124.0,1.25,15.25,388.5,196.91,132.82
2018,3,11,16,0,470.0,129.0,1.2,14.8,326.0,145.45,96.66
2018,3,11,16,15,384.0,123.0,1.15,14.3,271.0,101.14,71.86
2018,3,11,16,30,298.0,117.0,1.1,13.8,216.0,85.35,70.49
2018,3,11,16,45,369.5,92.5,1.1,13.3,195.0,67.42,54.81
2018,3,11,17,0,441.0,68.0,1.1,12.8,174.0,53.14,42.1
2018,3,11,17,15,288.5,60.0,1.1,12.4,122.5,45.15,34.73
2018,3,11,17,30,136.0,52.0,1.1,12.0,71.0,39.68,29.31
2018,3,11,17,45,90.5,34.0,1.1,11.6,44.5,26.34,16.06
2018,3,11,18,0,45.0,16.0,1.1,11.2,18.0,12.72,0.0
2018,3,11,18,15,22.5,8.0,1.1,11.1,9.0,6.83,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.85,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,31.7,0.0
2018,3,12,6,45,197.0,19.0,2.75,9.35,35.5,158.63,0.0
2018,3,12,7,0,344.0,32.0,2.8,9.6,65.0,296.71,232.42
2018,3,12,7,15,443.0,40.5,2.85,9.8,109.5,392.36,327.07
2018,3,12,7,30,542.0,49.0,2.9,10.0,154.0,496.25,417.25
2018,3,12,7,45,510.0,57.0,2.9,10.15,178.5,505.18,426.69
2018,3,12,8,0,478.0,65.0,2.9,10.3,203.0,509.66,430.95
2018,3,12,8,15,321.0,86.5,2.9,10.65,186.5,410.64,348.81
2018,3,12,8,30,164.0,108.0,2.9,11.0,170.0,286.5,242.5
2018,3,12,8,45,134.0,149.0,2.85,11.35,204.0,295.03,247.67
2018,3,12,9,0,104.0,190.0,2.8,11.7,238.0,318.83,264.4
2018,3,12,9,15,88.0,209.0,2.8,11.95,252.5,304.64,251.25
2018,3,12,9,30,72.0,228.0,2.8,12.2,267.0,308.91,253.05
2018,3,12,9,45,155.0,248.0,2.75,12.45,339.0,433.78,353.84
2018,3,12,10,0,238.0,268.0,2.7,12.7,411.0,538.62,435.3
2018,3,12,10,15,166.5,250.0,2.7,12.8,352.5,441.44,357.06
2018,3,12,10,30,95.0,232.0,2.7,12.9,294.0,344.8,278.88
2018,3,12,10,45,123.5,273.0,2.7,12.95,357.0,416.69,335.6
2018,3,12,11,0,152.0,314.0,2.7,13.0,420.0,486.88,389.12
2018,3,12,11,15,127.0,314.0,2.7,13.15,404.0,455.8,363.45
2018,3,12,11,30,102.0,314.0,2.7,13.3,388.0,404.96,323.25
2018,3,12,11,45,62.0,275.0,2.7,13.4,320.0,320.34,256.06
2018,3,12,12,0,22.0,236.0,2.7,13.5,252.0,239.84,191.04
2018,3,12,12,15,117.0,267.0,2.8,13.65,354.0,369.81,296.82
2018,3,12,12,30,212.0,298.0,2.9,13.8,456.0,491.61,392.02
2018,3,12,12,45,134.0,285.5,2.95,13.95,385.0,387.04,308.95
2018,3,12,13,0,56.0,273.0,3.0,14.1,314.0,291.24,232.12
2018,3,12,13,15,36.5,241.0,3.1,14.15,267.5,241.98,192.91
2018,3,12,13,30,17.0,209.0,3.2,14.2,221.0,188.74,149.93
2018,3,12,13,45,13.0,185.5,3.25,14.3,194.5,164.43,130.34
2018,3,12,14,0,9.0,162.0,3.3,14.4,168.0,140.91,111.25
2018,3,12,14,15,5.5,141.5,3.3,14.25,145.0,120.95,95.07
2018,3,12,14,30,2.0,121.0,3.3,14.1,122.0,101.63,79.33
2018,3,12,14,45,1.0,104.5,3.35,14.0,105.0,87.29,67.64
2018,3,12,15,0,0.0,88.0,3.4,13.9,88.0,73.17,56.06
2018,3,12,15,15,0.5,84.0,3.4,13.9,84.5,69.95,53.51
2018,3,12,15,30,1.0,80.0,3.4,13.9,81.0,66.67,50.89
2018,3,12,15,45,15.0,75.5,3.45,13.5,82.0,65.2,49.26
2018,3,12,16,0,29.0,71.0,3.5,13.1,83.0,61.72,45.98
2018,3,12,16,15,255.0,69.0,3.45,12.85,155.5,58.2,38.91
2018,3,12,16,30,481.0,67.0,3.4,12.6,228.0,49.52,38.96
2018,3,12,16,45,483.0,66.5,3.3,12.4,206.0,50.48,39.89
2018,3,12,17,0,485.0,66.0,3.2,12.2,184.0,51.66,40.89
2018,3,12,17,15,259.0,45.5,3.25,12.05,107.0,34.42,25.21
2018,3,12,17,30,33.0,25.0,3.3,11.9,30.0,20.84,12.76
2018,3,12,17,45,16.5,16.0,3.35,11.75,18.5,13.5,5.59
2018,3,12,18,0,0.0,7.0,3.4,11.6,7.0,5.75,0.0
2018,3,12,18,15,0.0,3.5,3.45,11.55,3.5,2.99,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,6.29,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,5.41,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,6.57,0.06
2018,3,13,7,45,0.0,13.5,2.3,9.55,13.5,11.1,4.07
2018,3,13,8,0,0.0,19.0,2.3,9.6,19.0,15.64,8.07
2018,3,13,8,15,0.0,21.5,2.35,9.7,21.5,17.72,9.86
2018,3,13,8,30,0.0,24.0,2.4,9.8,24.0,19.79,11.64
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,23.53,14.83
2018,3,13,9,0,0.0,33.0,2.5,10.0,33.0,27.27,18.0
2018,3,13,9,15,0.5,69.0,2.5,10.2,69.5,57.72,44.09
2018,3,13,9,30,1.0,105.0,2.5,10.4,106.0,89.65,71.02
2018,3,13,9,45,0.5,106.5,2.55,10.6,107.0,90.24,71.21
2018,3,13,10,0,0.0,108.0,2.6,10.8,108.0,90.9,71.5
2018,3,13,10,15,1.0,122.0,2.6,10.95,122.5,104.46,82.7
2018,3,13,10,30,2.0,136.0,2.6,11.1,137.0,118.04,93.82
2018,3,13,10,45,23.0,196.5,2.65,11.25,212.5,210.25,170.29
2018,3,13,11,0,44.0,257.0,2.7,11.4,288.0,293.53,237.43
2018,3,13,11,15,105.5,289.0,2.7,11.45,365.5,406.22,327.7
2018,3,13,11,30,167.0,321.0,2.7,11.5,443.0,495.31,397.2
2018,3,13,11,45,205.0,339.5,2.7,11.55,491.5,543.46,433.72
2018,3,13,12,0,243.0,358.0,2.7,11.6,540.0,588.33,467.48
2018,3,13,12,15,203.5,364.0,2.7,11.6,516.5,546.8,434.49
2018,3,13,12,30,164.0,370.0,2.7,11.6,493.0,506.6,402.89
2018,3,13,12,45,169.0,367.0,2.7,11.6,493.0,496.12,395.13
2018,3,13,13,0,174.0,364.0,2.7,11.6,493.0,484.67,386.42
2018,3,13,13,15,145.0,355.0,2.65,11.6,461.0,441.17,352.24
2018,3,13,13,30,116.0,346.0,2.6,11.6,429.0,390.11,312.2
2018,3,13,13,45,158.5,334.5,2.55,11.6,444.5,405.82,325.17
2018,3,13,14,0,201.0,323.0,2.5,11.6,460.0,407.1,326.2
2018,3,13,14,15,189.5,304.0,2.5,11.5,429.0,367.94,295.1
2018,3,13,14,30,178.0,285.0,2.5,11.4,398.0,330.25,264.94
2018,3,13,14,45,111.0,257.5,2.45,11.3,326.5,263.74,211.68
2018,3,13,15,0,44.0,230.0,2.4,11.2,255.0,204.06,164.12
2018,3,13,15,15,114.5,223.5,2.4,11.2,282.5,214.78,171.07
2018,3,13,15,30,185.0,217.0,2.4,11.2,310.0,214.1,167.18
2018,3,13,15,45,130.5,187.0,2.3,10.85,249.5,166.34,129.57
2018,3,13,16,0,76.0,157.0,2.2,10.5,189.0,128.77,101.31
2018,3,13,16,15,70.0,118.5,2.1,10.25,145.5,94.49,74.41
2018,3,13,16,30,64.0,80.0,2.0,10.0,102.0,62.26,50.85
2018,3,13,16,45,143.0,83.5,1.9,9.8,122.0,62.01,50.74
2018,3,13,17,0,222.0,87.0,1.8,9.6,142.0,64.83,53.22
2018,3,13,17,15,175.0,69.0,1.8,9.35,106.0,52.09,41.46
2018,3,13,17,30,128.0,51.0,1.8,9.1,70.0,39.05,29.21
2018,3,13,17,45,82.0,34.0,1.75,8.85,44.5,26.41,16.79
2018,3,13,18,0,36.0,17.0,1.7,8.6,19.0,13.83,0.0
2018,3,13,18,15,18.0,8.5,1.7,8.5,9.5,7.26,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.1,6.85,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.1,7.0,4.0,7.68,0.0
2018,3,14,6,45,10.0,14.0,1.05,7.15,14.5,17.84,0.0
2018,3,14,7,0,12.0,24.0,1.0,7.3,25.0,29.62,19.25
2018,3,14,7,15,21.5,36.0,1.0,7.35,39.5,48.81,37.17
2018,3,14,7,30,31.0,48.0,1.0,7.4,54.0,68.53,55.26
2018,3,14,7,45,61.5,71.5,0.95,7.45,88.5,133.27,112.57
2018,3,14,8,0,92.0,95.0,0.9,7.5,123.0,188.33,160.38
2018,3,14,8,15,131.5,124.0,0.95,7.55,171.5,260.06,221.15
2018,3,14,8,30,171.0,153.0,1.0,7.6,220.0,333.39,281.36
2018,3,14,8,45,216.5,169.0,1.0,7.6,264.5,415.85,347.07
2018,3,14,9,0,262.0,185.0,1.0,7.6,309.0,481.06,397.51
2018,3,14,9,15,201.0,214.0,1.1,7.7,314.5,439.28,361.81
2018,3,14,9,30,140.0,243.0,1.2,7.8,320.0,414.29,339.55
2018,3,14,9,45,252.0,243.5,1.3,7.85,393.0,546.06,444.28
2018,3,14,10,0,364.0,244.0,1.4,7.9,466.0,658.03,529.51
2018,3,14,10,15,395.5,235.5,1.55,8.0,488.5,700.7,560.24
2018,3,14,10,30,427.0,227.0,1.7,8.1,511.0,720.27,575.13
2018,3,14,10,45,317.0,255.0,1.8,8.15,470.0,612.56,492.35
2018,3,14,11,0,207.0,283.0,1.9,8.2,429.0,505.88,409.0
2018,3,14,11,15,315.5,288.0,2.05,8.3,517.0,633.4,508.81
2018,3,14,11,30,424.0,293.0,2.2,8.4,605.0,753.66,598.46
2018,3,14,11,45,410.5,287.0,2.35,8.45,592.5,720.48,573.34
2018,3,14,12,0,397.0,281.0,2.5,8.5,580.0,686.01,548.36
2018,3,14,12,15,321.0,299.5,2.6,8.6,541.5,602.22,484.09
2018,3,14,12,30,245.0,318.0,2.7,8.7,503.0,539.25,434.49
2018,3,14,12,45,183.0,313.0,2.8,8.75,450.5,453.75,367.51
2018,3,14,13,0,121.0,308.0,2.9,8.8,398.0,388.15,314.86
2018,3,14,13,15,127.5,283.0,2.9,8.95,376.5,359.68,292.69
2018,3,14,13,30,134.0,258.0,2.9,9.1,355.0,331.14,270.07
2018,3,14,13,45,223.5,240.5,2.9,9.2,396.5,371.01,303.13
2018,3,14,14,0,313.0,223.0,2.9,9.3,438.0,392.2,320.01
2018,3,14,14,15,534.5,178.5,2.95,9.35,527.0,462.5,375.02
2018,3,14,14,30,756.0,134.0,3.0,9.4,616.0,494.67,396.39
2018,3,14,14,45,806.0,112.5,3.0,9.5,601.0,449.32,355.0
2018,3,14,15,0,856.0,91.0,3.0,9.6,586.0,395.77,305.29
2018,3,14,15,15,875.0,79.0,3.0,9.6,554.0,336.92,250.05
2018,3,14,15,30,894.0,67.0,3.0,9.6,522.0,273.09,189.92
2018,3,14,15,45,873.0,65.5,3.1,9.5,476.0,207.89,132.0
2018,3,14,16,0,852.0,64.0,3.2,9.4,430.0,144.59,82.25
2018,3,14,16,15,821.0,61.5,3.2,9.15,380.0,76.9,44.13
2018,3,14,16,30,790.0,59.0,3.2,8.9,330.0,50.59,40.5
2018,3,14,16,45,743.0,55.0,3.15,8.6,277.5,47.57,37.87
2018,3,14,17,0,696.0,51.0,3.1,8.3,225.0,44.59,35.13
2018,3,14,17,15,619.5,45.5,3.05,7.9,174.0,40.16,30.92
2018,3,14,17,30,543.0,40.0,3.0,7.5,123.0,32.87,23.91
2018,3,14,17,45,400.5,31.5,2.95,7.1,80.0,26.12,16.84
2018,3,14,18,0,258.0,23.0,2.9,6.7,37.0,19.52,0.0
2018,3,14,18,15,129.0,11.5,2.9,6.55,18.5,9.82,0.0
2018,3,14,18,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
