Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,95.5,13.5,2.3,5.3,19.5,58.56,0.0
2018,3,25,6,30,191.0,27.0,2.4,5.6,39.0,163.31,76.2
2018,3,25,6,45,218.0,39.5,2.5,5.9,65.5,213.63,174.82
2018,3,25,7,0,245.0,52.0,2.6,6.2,92.0,255.56,217.12
2018,3,25,7,15,404.5,61.0,2.65,6.35,154.5,394.12,338.82
2018,3,25,7,30,564.0,70.0,2.7,6.5,217.0,544.31,464.86
2018,3,25,7,45,652.0,70.5,2.8,6.7,276.0,639.49,540.33
2018,3,25,8,0,740.0,71.0,2.9,6.9,335.0,733.6,612.32
2018,3,25,8,15,775.0,74.5,2.95,7.15,387.0,795.22,656.75
2018,3,25,8,30,810.0,78.0,3.0,7.4,439.0,856.07,699.58
2018,3,25,8,45,835.5,81.0,3.05,7.65,488.5,906.23,733.54
2018,3,25,9,0,861.0,84.0,3.1,7.9,538.0,954.24,765.42
2018,3,25,9,15,882.0,84.5,3.15,8.15,583.0,981.04,781.72
2018,3,25,9,30,903.0,85.0,3.2,8.4,628.0,1015.62,803.68
2018,3,25,9,45,919.5,85.5,3.25,8.65,668.0,1042.45,820.01
2018,3,25,10,0,936.0,86.0,3.3,8.9,708.0,1065.65,833.89
2018,3,25,10,15,768.0,148.0,3.35,9.05,674.5,988.53,778.09
2018,3,25,10,30,600.0,210.0,3.4,9.2,641.0,882.47,701.54
2018,3,25,10,45,502.5,260.0,3.45,9.35,629.0,823.68,655.6
2018,3,25,11,0,405.0,310.0,3.5,9.5,617.0,769.07,611.78
2018,3,25,11,15,342.5,318.0,3.5,9.6,581.5,686.34,548.76
2018,3,25,11,30,280.0,326.0,3.5,9.7,546.0,622.92,499.2
2018,3,25,11,45,513.5,257.0,3.55,9.8,666.5,781.69,623.86
2018,3,25,12,0,747.0,188.0,3.6,9.9,787.0,916.58,723.72
2018,3,25,12,15,632.5,225.0,3.65,10.0,732.5,823.21,653.65
2018,3,25,12,30,518.0,262.0,3.7,10.1,678.0,727.84,581.1
2018,3,25,12,45,531.0,235.5,3.75,10.15,658.5,687.55,552.06
2018,3,25,13,0,544.0,209.0,3.8,10.2,639.0,650.49,524.49
2018,3,25,13,15,514.0,209.5,3.8,10.25,610.0,598.73,484.03
2018,3,25,13,30,484.0,210.0,3.8,10.3,581.0,543.57,440.56
2018,3,25,13,45,723.0,148.5,3.85,10.3,684.5,615.84,497.95
2018,3,25,14,0,962.0,87.0,3.9,10.3,788.0,655.55,527.08
2018,3,25,14,15,839.0,121.0,3.9,10.3,714.5,566.01,453.67
2018,3,25,14,30,716.0,155.0,3.9,10.3,641.0,483.28,385.41
2018,3,25,14,45,570.5,189.5,3.9,10.3,564.0,403.11,319.05
2018,3,25,15,0,425.0,224.0,3.9,10.3,487.0,334.67,262.8
2018,3,25,15,15,527.5,183.5,3.9,10.3,487.5,300.72,228.97
2018,3,25,15,30,630.0,143.0,3.9,10.3,488.0,255.8,184.17
2018,3,25,15,45,727.5,110.0,3.9,10.05,475.5,200.23,131.21
2018,3,25,16,0,825.0,77.0,3.9,9.8,463.0,137.06,78.09
2018,3,25,16,15,796.5,73.0,3.9,9.55,412.0,75.19,48.06
2018,3,25,16,30,768.0,69.0,3.9,9.3,361.0,57.61,46.7
2018,3,25,16,45,735.0,63.5,3.9,9.0,310.0,53.8,43.42
2018,3,25,17,0,702.0,58.0,3.9,8.7,259.0,49.9,39.96
2018,3,25,17,15,636.5,52.0,3.9,8.2,206.5,45.25,35.7
2018,3,25,17,30,571.0,46.0,3.9,7.7,154.0,37.28,28.22
2018,3,25,17,45,456.5,38.5,3.95,7.2,107.5,31.53,22.54
2018,3,25,18,0,342.0,31.0,4.0,6.7,61.0,25.93,15.67
2018,3,25,18,15,190.5,18.5,4.0,6.6,33.0,15.79,0.0
2018,3,25,18,30,39.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,156.5,14.0,3.25,4.25,23.5,89.17,0.0
2018,3,26,6,30,291.0,25.0,3.3,5.0,45.0,216.26,126.06
2018,3,26,6,45,408.0,34.5,3.35,5.7,88.5,323.23,267.88
2018,3,26,7,0,525.0,44.0,3.4,6.4,132.0,432.75,367.8
2018,3,26,7,15,612.0,49.0,3.4,6.95,186.0,520.09,444.12
2018,3,26,7,30,699.0,54.0,3.4,7.5,240.0,620.67,525.91
2018,3,26,7,45,749.0,57.0,3.4,8.05,294.5,694.42,582.66
2018,3,26,8,0,799.0,60.0,3.4,8.6,349.0,769.41,637.96
2018,3,26,8,15,827.5,63.0,3.4,9.05,400.5,826.45,677.85
2018,3,26,8,30,856.0,66.0,3.4,9.5,452.0,872.71,708.65
2018,3,26,8,45,875.5,68.5,3.4,9.95,500.0,917.36,737.6
2018,3,26,9,0,895.0,71.0,3.4,10.4,548.0,959.57,764.23
2018,3,26,9,15,910.5,73.0,3.45,10.7,592.0,994.43,786.05
2018,3,26,9,30,926.0,75.0,3.5,11.0,636.0,1026.03,805.48
2018,3,26,9,45,937.0,76.5,3.5,11.35,674.5,1048.93,818.24
2018,3,26,10,0,948.0,78.0,3.5,11.7,713.0,1068.0,828.44
2018,3,26,10,15,956.0,80.0,3.5,11.95,745.5,1080.58,834.61
2018,3,26,10,30,964.0,82.0,3.5,12.2,778.0,1088.95,838.11
2018,3,26,10,45,968.0,83.5,3.5,12.5,802.0,1088.37,835.54
2018,3,26,11,0,972.0,85.0,3.5,12.8,826.0,1083.47,830.33
2018,3,26,11,15,975.0,85.5,3.45,13.0,842.5,1072.13,820.83
2018,3,26,11,30,978.0,86.0,3.4,13.2,859.0,1056.55,808.69
2018,3,26,11,45,979.0,86.5,3.4,13.4,867.5,1034.88,793.01
2018,3,26,12,0,980.0,87.0,3.4,13.6,876.0,1009.17,774.73
2018,3,26,12,15,977.0,88.0,3.35,13.7,875.5,976.47,751.63
2018,3,26,12,30,974.0,89.0,3.3,13.8,875.0,940.2,726.12
2018,3,26,12,45,969.0,90.5,3.3,13.95,867.0,899.41,697.62
2018,3,26,13,0,964.0,92.0,3.3,14.1,859.0,855.55,666.84
2018,3,26,13,15,942.0,99.0,3.35,14.1,837.0,801.58,629.2
2018,3,26,13,30,920.0,106.0,3.4,14.1,815.0,746.29,588.76
2018,3,26,13,45,904.5,109.0,3.4,14.1,789.0,690.66,545.78
2018,3,26,14,0,889.0,112.0,3.4,14.1,763.0,633.99,500.87
2018,3,26,14,15,890.5,105.0,3.45,14.0,735.0,577.07,454.93
2018,3,26,14,30,892.0,98.0,3.5,13.9,707.0,518.09,405.69
2018,3,26,14,45,883.5,94.0,3.55,13.85,670.5,455.64,351.92
2018,3,26,15,0,875.0,90.0,3.6,13.8,634.0,392.69,296.07
2018,3,26,15,15,843.5,90.0,3.6,13.8,585.5,322.7,233.95
2018,3,26,15,30,812.0,90.0,3.6,13.8,537.0,258.14,176.41
2018,3,26,15,45,808.5,83.0,3.7,13.35,496.0,195.72,122.22
2018,3,26,16,0,805.0,76.0,3.8,12.9,455.0,133.39,75.03
2018,3,26,16,15,782.5,72.5,3.85,12.45,407.5,73.46,46.8
2018,3,26,16,30,760.0,69.0,3.9,12.0,360.0,57.45,46.05
2018,3,26,16,45,720.0,64.5,3.9,11.55,308.5,54.4,43.51
2018,3,26,17,0,680.0,60.0,3.9,11.1,257.0,51.33,40.86
2018,3,26,17,15,618.0,53.5,3.9,10.55,205.5,42.57,32.95
2018,3,26,17,30,556.0,47.0,3.9,10.0,154.0,37.95,28.58
2018,3,26,17,45,451.0,39.0,3.9,9.4,108.5,31.86,22.66
2018,3,26,18,0,346.0,31.0,3.9,8.8,63.0,25.84,15.74
2018,3,26,18,15,196.5,18.5,3.85,8.65,34.5,15.79,0.0
2018,3,26,18,30,47.0,6.0,3.8,8.5,6.0,5.12,0.0
2018,3,26,18,45,23.5,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,6.65,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,6.8,2.0,0.0,0.0
2018,3,27,6,15,153.5,15.5,3.3,7.45,25.5,89.11,0.0
2018,3,27,6,30,289.0,28.0,3.4,8.1,49.0,219.91,142.6
2018,3,27,6,45,407.0,36.5,3.5,8.8,92.5,325.07,267.84
2018,3,27,7,0,525.0,45.0,3.6,9.5,136.0,434.31,365.86
2018,3,27,7,15,578.5,53.0,3.6,9.95,184.5,507.95,430.25
2018,3,27,7,30,632.0,61.0,3.6,10.4,233.0,585.0,492.86
2018,3,27,7,45,615.0,77.0,3.6,10.8,272.5,618.94,518.7
2018,3,27,8,0,598.0,93.0,3.6,11.2,312.0,648.8,540.25
2018,3,27,8,15,645.5,96.5,3.6,11.8,364.0,716.21,589.46
2018,3,27,8,30,693.0,100.0,3.6,12.4,416.0,784.05,637.17
2018,3,27,8,45,776.5,90.0,3.55,12.95,479.0,862.94,691.4
2018,3,27,9,0,860.0,80.0,3.5,13.5,542.0,937.92,741.03
2018,3,27,9,15,867.5,85.0,3.4,13.95,583.0,967.76,757.48
2018,3,27,9,30,875.0,90.0,3.3,14.4,624.0,994.09,771.62
2018,3,27,9,45,776.0,132.5,3.2,14.8,627.5,972.87,752.91
2018,3,27,10,0,677.0,175.0,3.1,15.2,631.0,925.7,716.82
2018,3,27,10,15,655.5,195.0,3.0,15.5,653.5,925.68,714.35
2018,3,27,10,30,634.0,215.0,2.9,15.8,676.0,921.53,708.76
2018,3,27,10,45,720.5,186.0,2.8,16.1,726.0,972.67,741.33
2018,3,27,11,0,807.0,157.0,2.7,16.4,776.0,1009.33,763.0
2018,3,27,11,15,850.5,140.0,2.7,16.6,804.5,1020.54,768.86
2018,3,27,11,30,894.0,123.0,2.7,16.8,833.0,1014.01,763.24
2018,3,27,11,45,927.0,107.0,2.65,17.0,850.5,1006.76,756.99
2018,3,27,12,0,960.0,91.0,2.6,17.2,868.0,994.24,747.37
2018,3,27,12,15,962.0,90.0,2.65,17.3,869.5,964.37,727.52
2018,3,27,12,30,964.0,89.0,2.7,17.4,871.0,930.76,705.24
2018,3,27,12,45,965.0,87.0,2.75,17.5,864.0,891.69,679.1
2018,3,27,13,0,966.0,85.0,2.8,17.6,857.0,849.23,650.45
2018,3,27,13,15,962.0,85.0,2.85,17.6,841.5,801.82,618.28
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,751.76,583.15
2018,3,27,13,45,951.0,84.5,3.0,17.6,802.5,696.87,542.06
2018,3,27,14,0,944.0,84.0,3.1,17.6,779.0,640.11,498.25
2018,3,27,14,15,933.5,83.5,3.15,17.5,748.0,579.87,450.33
2018,3,27,14,30,923.0,83.0,3.2,17.4,717.0,518.69,399.99
2018,3,27,14,45,909.0,83.0,3.3,17.25,680.0,455.8,346.76
2018,3,27,15,0,895.0,83.0,3.4,17.1,643.0,392.91,291.79
2018,3,27,15,15,875.0,81.5,3.4,17.1,598.5,327.31,233.44
2018,3,27,15,30,855.0,80.0,3.4,17.1,554.0,263.09,176.3
2018,3,27,15,45,802.5,82.0,3.5,16.95,497.0,192.96,118.46
2018,3,27,16,0,750.0,84.0,3.6,16.8,440.0,133.48,76.25
2018,3,27,16,15,745.5,78.0,3.6,16.3,399.0,75.73,48.99
2018,3,27,16,30,741.0,72.0,3.6,15.8,358.0,59.52,47.16
2018,3,27,16,45,663.5,69.5,3.65,15.25,298.5,53.05,41.66
2018,3,27,17,0,586.0,67.0,3.7,14.7,239.0,51.65,40.55
2018,3,27,17,15,516.5,60.5,3.75,14.1,190.0,47.35,36.73
2018,3,27,17,30,447.0,54.0,3.8,13.5,141.0,43.08,32.73
2018,3,27,17,45,368.0,42.5,3.8,12.85,100.0,34.45,24.63
2018,3,27,18,0,289.0,31.0,3.8,12.2,59.0,25.58,15.52
2018,3,27,18,15,164.0,18.0,3.75,11.9,32.0,14.96,0.0
2018,3,27,18,30,39.0,5.0,3.7,11.6,5.0,4.27,0.0
2018,3,27,18,45,19.5,2.5,3.65,11.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,181.0,16.0,0.65,10.05,28.5,103.3,0.0
2018,3,28,6,30,337.0,28.0,0.6,10.6,54.0,249.72,171.22
2018,3,28,6,45,454.0,35.5,0.55,11.2,99.5,352.7,283.5
2018,3,28,7,0,571.0,43.0,0.5,11.8,145.0,462.28,375.65
2018,3,28,7,15,631.0,49.0,0.55,12.2,195.5,534.72,434.43
2018,3,28,7,30,691.0,55.0,0.6,12.6,246.0,616.94,496.5
2018,3,28,7,45,738.5,58.5,0.65,13.05,300.0,688.93,547.79
2018,3,28,8,0,786.0,62.0,0.7,13.5,354.0,762.06,597.7
2018,3,28,8,15,814.5,65.0,0.65,14.0,405.0,818.55,632.35
2018,3,28,8,30,843.0,68.0,0.6,14.5,456.0,864.27,658.51
2018,3,28,8,45,864.0,70.5,0.6,15.0,504.5,909.82,684.84
2018,3,28,9,0,885.0,73.0,0.6,15.5,553.0,953.03,709.03
2018,3,28,9,15,901.5,74.5,0.5,15.9,597.0,987.85,725.33
2018,3,28,9,30,918.0,76.0,0.4,16.3,641.0,1019.49,739.31
2018,3,28,9,45,930.0,77.5,0.35,16.7,679.5,1043.14,749.36
2018,3,28,10,0,942.0,79.0,0.3,17.1,718.0,1062.99,757.18
2018,3,28,10,15,950.0,80.0,0.35,17.35,749.5,1074.15,762.75
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,1081.17,766.15
2018,3,28,10,45,962.5,81.5,0.45,17.85,804.5,1079.8,764.74
2018,3,28,11,0,967.0,82.0,0.5,18.1,828.0,1074.18,761.08
2018,3,28,11,15,970.5,83.5,0.65,18.25,845.5,1064.44,757.92
2018,3,28,11,30,974.0,85.0,0.8,18.4,863.0,1050.42,752.12
2018,3,28,11,45,976.0,84.5,0.95,18.5,871.5,1028.56,741.41
2018,3,28,12,0,978.0,84.0,1.1,18.6,880.0,1002.68,727.94
2018,3,28,12,15,978.0,84.5,1.25,18.7,881.0,972.13,711.13
2018,3,28,12,30,978.0,85.0,1.4,18.8,882.0,937.85,691.48
2018,3,28,12,45,976.0,85.0,1.55,18.9,874.5,897.83,667.56
2018,3,28,13,0,974.0,85.0,1.7,19.0,867.0,854.56,640.91
2018,3,28,13,15,970.5,84.5,1.75,18.9,851.5,806.63,609.96
2018,3,28,13,30,967.0,84.0,1.8,18.8,836.0,756.01,575.98
2018,3,28,13,45,961.5,83.0,1.9,18.75,812.5,701.14,536.48
2018,3,28,14,0,956.0,82.0,2.0,18.7,789.0,644.26,494.01
2018,3,28,14,15,948.0,81.5,2.0,18.55,759.0,584.71,447.6
2018,3,28,14,30,940.0,81.0,2.0,18.4,729.0,523.91,398.51
2018,3,28,14,45,929.0,79.5,2.0,18.25,692.0,460.0,345.29
2018,3,28,15,0,918.0,78.0,2.0,18.1,655.0,395.76,290.01
2018,3,28,15,15,903.0,76.0,2.0,18.1,612.0,329.89,232.09
2018,3,28,15,30,888.0,74.0,2.0,18.1,569.0,264.75,174.67
2018,3,28,15,45,868.5,71.5,1.95,18.25,521.5,199.51,119.78
2018,3,28,16,0,849.0,69.0,1.9,18.4,474.0,136.11,74.04
2018,3,28,16,15,820.5,66.5,1.9,17.9,423.5,68.12,41.96
2018,3,28,16,30,792.0,64.0,1.9,17.4,373.0,53.82,41.85
2018,3,28,16,45,751.5,60.0,1.9,16.95,320.0,50.98,39.55
2018,3,28,17,0,711.0,56.0,1.9,16.5,267.0,48.13,37.16
2018,3,28,17,15,629.5,52.0,1.95,15.9,212.0,45.0,34.41
2018,3,28,17,30,548.0,48.0,2.0,15.3,157.0,38.59,28.57
2018,3,28,17,45,446.5,40.5,2.05,14.75,112.0,32.97,23.2
2018,3,28,18,0,345.0,33.0,2.1,14.2,67.0,27.45,17.13
2018,3,28,18,15,197.0,20.0,2.05,14.0,37.0,16.77,0.0
2018,3,28,18,30,49.0,7.0,2.0,13.8,7.0,5.97,0.0
2018,3,28,18,45,24.5,3.5,2.0,13.55,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.4,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.4,5.0,0.0,0.0
2018,3,29,6,15,195.5,17.5,0.45,11.95,31.5,111.95,0.0
2018,3,29,6,30,346.0,29.0,0.4,12.5,58.0,258.57,184.33
2018,3,29,6,45,461.5,36.5,0.35,13.05,104.0,358.67,286.2
2018,3,29,7,0,577.0,44.0,0.3,13.6,150.0,467.81,376.28
2018,3,29,7,15,643.0,49.5,0.3,13.95,202.5,544.33,436.49
2018,3,29,7,30,709.0,55.0,0.3,14.3,255.0,631.0,499.86
2018,3,29,7,45,751.0,59.0,0.35,14.6,308.5,699.96,547.93
2018,3,29,8,0,793.0,63.0,0.4,14.9,362.0,769.61,594.64
2018,3,29,8,15,822.0,66.5,0.35,15.35,414.0,827.43,629.4
2018,3,29,8,30,851.0,70.0,0.3,15.8,466.0,874.45,655.79
2018,3,29,8,45,872.0,72.5,0.3,16.25,515.0,920.13,681.65
2018,3,29,9,0,893.0,75.0,0.3,16.7,564.0,963.45,705.41
2018,3,29,9,15,908.5,77.0,0.25,17.1,608.0,997.99,722.25
2018,3,29,9,30,924.0,79.0,0.2,17.5,652.0,1029.27,736.98
2018,3,29,9,45,936.0,80.0,0.2,17.85,690.5,1052.24,747.77
2018,3,29,10,0,948.0,81.0,0.2,18.2,729.0,1071.4,756.41
2018,3,29,10,15,955.5,83.0,0.25,18.5,761.0,1083.16,762.03
2018,3,29,10,30,963.0,85.0,0.3,18.8,793.0,1090.71,765.49
2018,3,29,10,45,968.0,86.0,0.4,19.05,817.5,1090.25,765.89
2018,3,29,11,0,973.0,87.0,0.5,19.3,842.0,1085.48,764.07
2018,3,29,11,15,976.5,88.0,0.55,19.4,859.0,1074.91,758.09
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,1060.06,749.73
2018,3,29,11,45,972.5,94.0,0.7,19.55,882.0,1034.83,736.46
2018,3,29,12,0,965.0,99.0,0.8,19.6,888.0,1005.79,720.79
2018,3,29,12,15,935.0,114.0,0.95,19.55,879.0,963.1,697.52
2018,3,29,12,30,905.0,129.0,1.1,19.5,870.0,917.82,671.95
2018,3,29,12,45,873.5,142.5,1.2,19.4,852.5,877.27,648.06
2018,3,29,13,0,842.0,156.0,1.3,19.3,835.0,825.74,616.22
2018,3,29,13,15,809.0,167.0,1.4,19.1,809.5,769.91,579.25
2018,3,29,13,30,776.0,178.0,1.5,18.9,784.0,716.96,542.77
2018,3,29,13,45,828.0,149.0,1.6,18.7,779.0,678.32,516.46
2018,3,29,14,0,880.0,120.0,1.7,18.5,774.0,632.39,483.26
2018,3,29,14,15,919.5,100.0,1.7,18.3,759.5,584.92,446.27
2018,3,29,14,30,959.0,80.0,1.7,18.1,745.0,530.92,402.52
2018,3,29,14,45,949.0,79.0,1.7,17.85,708.0,466.74,349.36
2018,3,29,15,0,939.0,78.0,1.7,17.6,671.0,402.07,293.95
2018,3,29,15,15,921.5,76.5,1.7,17.6,626.5,334.59,234.91
2018,3,29,15,30,904.0,75.0,1.7,17.6,582.0,268.13,176.59
2018,3,29,15,45,883.0,73.5,1.65,17.1,534.0,202.39,121.79
2018,3,29,16,0,862.0,72.0,1.6,16.6,486.0,138.62,76.22
2018,3,29,16,15,841.5,68.5,1.55,16.2,437.0,69.24,43.54
2018,3,29,16,30,821.0,65.0,1.5,15.8,388.0,54.87,43.05
2018,3,29,16,45,778.0,61.5,1.45,15.4,333.0,52.39,41.06
2018,3,29,17,0,735.0,58.0,1.4,15.0,278.0,49.94,39.01
2018,3,29,17,15,650.5,55.0,1.4,14.35,222.0,47.69,37.05
2018,3,29,17,30,566.0,52.0,1.4,13.7,166.0,41.91,31.76
2018,3,29,17,45,481.0,43.0,1.4,13.1,120.0,35.19,25.38
2018,3,29,18,0,396.0,34.0,1.4,12.5,74.0,28.4,18.28
2018,3,29,18,15,237.0,22.0,1.45,12.3,42.0,18.61,0.0
2018,3,29,18,30,78.0,10.0,1.5,12.1,10.0,8.54,0.0
2018,3,29,18,45,39.0,5.0,1.5,11.95,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,3,30,6,0,20.0,4.0,0.5,9.8,4.0,0.0,0.0
2018,3,30,6,15,78.5,18.0,0.55,10.25,24.0,54.4,0.0
2018,3,30,6,30,137.0,32.0,0.6,10.7,44.0,148.65,109.58
2018,3,30,6,45,226.5,46.0,0.6,11.15,82.0,224.92,183.29
2018,3,30,7,0,316.0,60.0,0.6,11.6,120.0,311.46,257.96
2018,3,30,7,15,301.5,81.0,0.6,11.95,152.0,342.14,283.91
2018,3,30,7,30,287.0,102.0,0.6,12.3,184.0,353.23,293.19
2018,3,30,7,45,289.5,122.5,0.6,12.65,219.0,390.75,322.29
2018,3,30,8,0,292.0,143.0,0.6,13.0,254.0,427.2,349.18
2018,3,30,8,15,290.5,165.5,0.55,13.45,289.0,461.58,372.95
2018,3,30,8,30,289.0,188.0,0.5,13.9,324.0,494.4,394.76
2018,3,30,8,45,364.0,194.0,0.45,14.35,383.0,576.77,454.24
2018,3,30,9,0,439.0,200.0,0.4,14.8,442.0,683.72,527.4
2018,3,30,9,15,516.0,192.0,0.35,15.2,498.5,757.47,575.31
2018,3,30,9,30,593.0,184.0,0.3,15.6,555.0,840.09,627.14
2018,3,30,9,45,633.0,183.0,0.25,16.0,600.0,885.52,652.12
2018,3,30,10,0,673.0,182.0,0.2,16.4,645.0,928.34,675.5
2018,3,30,10,15,617.5,215.5,0.2,16.65,655.0,906.94,659.29
2018,3,30,10,30,562.0,249.0,0.2,16.9,665.0,875.81,636.54
2018,3,30,10,45,552.5,264.5,0.2,17.15,684.0,876.24,635.28
2018,3,30,11,0,543.0,280.0,0.2,17.4,703.0,873.59,631.65
2018,3,30,11,15,531.5,291.5,0.25,17.5,713.0,861.88,623.73
2018,3,30,11,30,520.0,303.0,0.3,17.6,723.0,847.53,614.35
2018,3,30,11,45,485.0,320.0,0.3,17.75,715.0,813.72,590.96
2018,3,30,12,0,450.0,337.0,0.3,17.9,707.0,778.55,566.88
2018,3,30,12,15,467.5,331.0,0.45,17.95,715.5,768.06,562.94
2018,3,30,12,30,485.0,325.0,0.6,18.0,724.0,754.5,556.41
2018,3,30,12,45,606.0,268.5,0.7,18.05,762.5,778.81,576.57
2018,3,30,13,0,727.0,212.0,0.8,18.1,801.0,791.54,587.99
2018,3,30,13,15,663.5,233.0,0.9,18.05,763.0,725.08,542.55
2018,3,30,13,30,600.0,254.0,1.0,18.0,725.0,661.02,498.41
2018,3,30,13,45,567.0,258.5,1.1,18.0,693.5,604.55,458.73
2018,3,30,14,0,534.0,263.0,1.2,18.0,662.0,552.0,420.54
2018,3,30,14,15,590.5,229.0,1.25,18.05,654.0,517.32,394.33
2018,3,30,14,30,647.0,195.0,1.3,18.1,646.0,478.37,363.14
2018,3,30,14,45,564.0,211.5,1.4,18.1,590.0,410.32,309.9
2018,3,30,15,0,481.0,228.0,1.5,18.1,534.0,352.85,264.38
2018,3,30,15,15,433.5,224.0,1.5,18.1,486.0,299.2,220.93
2018,3,30,15,30,386.0,220.0,1.5,18.1,438.0,252.45,183.36
2018,3,30,15,45,349.0,206.5,1.6,18.45,391.0,206.07,147.07
2018,3,30,16,0,312.0,193.0,1.7,18.8,344.0,164.51,117.58
2018,3,30,16,15,327.0,169.5,1.7,18.2,312.5,123.13,93.34
2018,3,30,16,30,342.0,146.0,1.7,17.6,281.0,103.94,85.28
2018,3,30,16,45,315.0,127.0,1.75,17.0,238.0,91.88,75.27
2018,3,30,17,0,288.0,108.0,1.8,16.4,195.0,79.39,64.65
2018,3,30,17,15,265.5,89.5,1.9,15.55,158.0,66.86,53.77
2018,3,30,17,30,243.0,71.0,2.0,14.7,121.0,53.91,42.21
2018,3,30,17,45,192.5,54.0,2.1,13.9,86.5,41.47,30.81
2018,3,30,18,0,142.0,37.0,2.2,13.1,52.0,28.77,18.67
2018,3,30,18,15,87.0,22.5,2.25,12.75,30.0,17.63,0.0
2018,3,30,18,30,32.0,8.0,2.3,12.4,8.0,6.83,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.0,2.8,10.25,2.0,0.0,0.0
2018,3,31,6,0,13.0,4.0,2.8,10.3,4.0,3.41,0.0
2018,3,31,6,15,39.0,19.0,2.85,10.5,22.0,46.14,0.0
2018,3,31,6,30,65.0,34.0,2.9,10.7,40.0,86.85,63.76
2018,3,31,6,45,99.5,52.5,2.9,10.9,68.5,131.48,106.85
2018,3,31,7,0,134.0,71.0,2.9,11.1,97.0,191.71,160.35
2018,3,31,7,15,145.5,92.0,2.85,11.6,128.0,216.51,182.63
2018,3,31,7,30,157.0,113.0,2.8,12.1,159.0,254.4,214.73
2018,3,31,7,45,196.0,133.5,2.75,12.65,202.0,330.23,277.29
2018,3,31,8,0,235.0,154.0,2.7,13.2,245.0,393.22,327.63
2018,3,31,8,15,312.5,163.0,2.6,13.45,301.0,477.08,394.42
2018,3,31,8,30,390.0,172.0,2.5,13.7,357.0,585.89,477.49
2018,3,31,8,45,427.0,181.5,2.45,14.0,403.0,641.52,517.25
2018,3,31,9,0,464.0,191.0,2.4,14.3,449.0,697.13,556.36
2018,3,31,9,15,651.0,152.0,2.45,14.75,544.5,853.39,668.54
2018,3,31,9,30,838.0,113.0,2.5,15.2,640.0,996.44,763.88
2018,3,31,9,45,866.0,110.0,2.55,15.65,683.0,1029.63,782.27
2018,3,31,10,0,894.0,107.0,2.6,16.1,726.0,1046.83,791.07
2018,3,31,10,15,832.0,137.5,2.6,16.3,733.5,1032.14,779.07
2018,3,31,10,30,770.0,168.0,2.6,16.5,741.0,1007.85,761.19
2018,3,31,10,45,731.5,190.5,2.6,16.75,748.5,986.38,745.3
2018,3,31,11,0,693.0,213.0,2.6,17.0,756.0,960.74,726.7
2018,3,31,11,15,696.5,218.5,2.65,17.1,774.0,956.13,723.36
2018,3,31,11,30,700.0,224.0,2.7,17.2,792.0,947.94,717.52
2018,3,31,11,45,586.0,277.0,2.7,17.35,756.0,866.18,658.2
2018,3,31,12,0,472.0,330.0,2.7,17.5,720.0,791.29,602.86
2018,3,31,12,15,438.0,342.5,2.75,17.4,704.5,751.42,574.68
2018,3,31,12,30,404.0,355.0,2.8,17.3,689.0,699.4,537.48
2018,3,31,12,45,388.0,359.0,2.9,17.25,677.5,668.2,515.21
2018,3,31,13,0,372.0,363.0,3.0,17.2,666.0,636.54,492.18
2018,3,31,13,15,381.5,352.0,3.05,16.9,657.5,609.93,473.47
2018,3,31,13,30,391.0,341.0,3.1,16.6,649.0,581.57,453.01
2018,3,31,13,45,425.5,317.5,3.15,16.35,644.0,562.79,439.41
2018,3,31,14,0,460.0,294.0,3.2,16.1,639.0,533.18,417.04
2018,3,31,14,15,543.5,248.0,3.2,15.9,640.0,506.98,396.38
2018,3,31,14,30,627.0,202.0,3.2,15.7,641.0,473.49,368.32
2018,3,31,14,45,716.0,158.5,3.15,15.55,635.0,431.43,331.25
2018,3,31,15,0,805.0,115.0,3.1,15.4,629.0,381.1,285.06
2018,3,31,15,15,757.0,118.5,3.1,15.4,576.5,315.91,228.38
2018,3,31,15,30,709.0,122.0,3.1,15.4,524.0,251.04,172.67
2018,3,31,15,45,731.0,106.5,3.05,15.0,491.0,192.07,121.46
2018,3,31,16,0,753.0,91.0,3.0,14.6,458.0,135.46,78.93
2018,3,31,16,15,680.0,93.5,3.0,14.2,398.0,76.29,52.61
2018,3,31,16,30,607.0,96.0,3.0,13.8,338.0,70.08,56.86
2018,3,31,16,45,595.5,84.0,3.0,13.4,294.0,62.82,50.66
2018,3,31,17,0,584.0,72.0,3.0,13.0,250.0,55.14,43.95
2018,3,31,17,15,555.0,62.5,3.0,12.45,206.0,48.88,38.4
2018,3,31,17,30,526.0,53.0,3.0,11.9,162.0,42.34,32.4
2018,3,31,17,45,425.5,44.0,3.05,11.3,116.0,35.62,26.02
2018,3,31,18,0,325.0,35.0,3.1,10.7,70.0,28.88,19.11
2018,3,31,18,15,195.0,22.0,3.1,10.45,40.0,18.34,0.89
2018,3,31,18,30,65.0,9.0,3.1,10.2,10.0,7.68,0.0
2018,3,31,18,45,32.5,4.5,3.15,9.95,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,3.3,8.1,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,3.3,8.3,8.0,27.76,0.0
2018,4,1,6,15,177.5,22.0,3.3,8.8,37.0,133.94,0.0
2018,4,1,6,30,308.0,36.0,3.3,9.3,66.0,245.73,193.15
2018,4,1,6,45,415.0,45.5,3.25,9.8,112.5,340.97,284.06
2018,4,1,7,0,522.0,55.0,3.2,10.3,159.0,445.72,375.64
2018,4,1,7,15,590.5,61.5,3.2,10.65,211.5,528.6,446.02
2018,4,1,7,30,659.0,68.0,3.2,11.0,264.0,615.82,515.09
2018,4,1,7,45,704.5,72.5,3.15,11.4,317.5,685.8,567.47
2018,4,1,8,0,750.0,77.0,3.1,11.8,371.0,751.98,614.94
2018,4,1,8,15,782.0,80.5,3.1,12.2,423.0,811.02,655.74
2018,4,1,8,30,814.0,84.0,3.1,12.6,475.0,869.02,694.66
2018,4,1,8,45,837.5,86.5,3.15,13.05,523.5,916.36,725.23
2018,4,1,9,0,861.0,89.0,3.2,13.5,572.0,961.38,753.72
2018,4,1,9,15,879.0,90.5,3.25,13.9,616.5,985.84,767.63
2018,4,1,9,30,897.0,92.0,3.3,14.3,661.0,1018.08,787.08
2018,4,1,9,45,911.5,93.0,3.35,14.7,700.0,1042.82,801.23
2018,4,1,10,0,926.0,94.0,3.4,15.1,739.0,1063.88,812.96
2018,4,1,10,15,934.5,95.0,3.5,15.3,770.5,1074.92,819.05
2018,4,1,10,30,943.0,96.0,3.6,15.5,802.0,1081.86,822.62
2018,4,1,10,45,948.5,97.5,3.7,15.7,826.5,1082.13,821.87
2018,4,1,11,0,954.0,99.0,3.8,15.9,851.0,1078.15,818.46
2018,4,1,11,15,957.0,99.0,3.9,15.95,866.5,1065.79,810.01
2018,4,1,11,30,960.0,99.0,4.0,16.0,882.0,1049.29,798.92
2018,4,1,11,45,961.0,100.0,4.1,16.05,890.5,1027.86,784.55
2018,4,1,12,0,962.0,101.0,4.2,16.1,899.0,1002.47,767.51
2018,4,1,12,15,962.5,101.0,4.3,16.1,899.5,971.76,746.87
2018,4,1,12,30,963.0,101.0,4.4,16.1,900.0,937.39,724.01
2018,4,1,12,45,962.0,100.0,4.5,16.1,892.5,897.29,696.9
2018,4,1,13,0,961.0,99.0,4.6,16.1,885.0,853.97,667.22
2018,4,1,13,15,943.5,105.0,4.7,15.95,864.5,802.05,631.27
2018,4,1,13,30,926.0,111.0,4.8,15.8,844.0,748.52,591.77
2018,4,1,13,45,902.5,117.0,4.85,15.7,814.5,689.88,546.26
2018,4,1,14,0,879.0,123.0,4.9,15.6,785.0,633.42,501.16
2018,4,1,14,15,887.0,113.5,4.95,15.35,759.0,575.83,454.45
2018,4,1,14,30,895.0,104.0,5.0,15.1,733.0,518.0,405.72
2018,4,1,14,45,860.5,107.5,5.05,14.85,687.0,449.44,347.16
2018,4,1,15,0,826.0,111.0,5.1,14.6,641.0,383.96,289.74
2018,4,1,15,15,842.0,99.5,5.1,14.6,609.0,323.56,233.92
2018,4,1,15,30,858.0,88.0,5.1,14.6,577.0,260.43,175.68
2018,4,1,15,45,835.5,85.5,5.05,13.95,529.0,195.85,120.83
2018,4,1,16,0,813.0,83.0,5.0,13.3,481.0,133.69,75.85
2018,4,1,16,15,784.5,79.0,4.95,12.9,430.0,72.94,49.65
2018,4,1,16,30,756.0,75.0,4.9,12.5,379.0,61.67,49.65
2018,4,1,16,45,711.0,70.0,4.85,12.1,324.5,58.34,46.9
2018,4,1,17,0,666.0,65.0,4.8,11.7,270.0,50.44,39.95
2018,4,1,17,15,581.0,59.0,4.75,11.25,214.0,46.22,36.19
2018,4,1,17,30,496.0,53.0,4.7,10.8,158.0,42.07,32.31
2018,4,1,17,45,402.5,44.5,4.7,10.35,114.0,35.85,26.35
2018,4,1,18,0,309.0,36.0,4.7,9.9,70.0,29.63,19.92
2018,4,1,18,15,190.5,23.0,4.65,9.65,40.5,19.16,3.18
2018,4,1,18,30,72.0,10.0,4.6,9.4,11.0,8.54,0.0
2018,4,1,18,45,36.0,5.0,4.55,9.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.55,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,7.8,0.0
2018,4,2,6,15,29.0,21.5,3.85,8.85,24.0,44.89,2.01
2018,4,2,6,30,52.0,37.0,4.0,9.0,42.0,82.07,62.17
2018,4,2,6,45,70.5,56.5,4.1,9.2,68.0,117.93,96.18
2018,4,2,7,0,89.0,76.0,4.2,9.4,94.0,154.66,129.62
2018,4,2,7,15,110.5,96.5,4.25,9.65,125.5,196.28,166.56
2018,4,2,7,30,132.0,117.0,4.3,9.9,157.0,239.33,203.85
2018,4,2,7,45,263.0,125.5,4.3,10.15,223.5,371.9,317.62
2018,4,2,8,0,394.0,134.0,4.3,10.4,290.0,519.36,439.01
2018,4,2,8,15,457.0,142.5,4.3,10.75,346.5,597.8,500.26
2018,4,2,8,30,520.0,151.0,4.3,11.1,403.0,678.69,561.95
2018,4,2,8,45,652.0,131.0,4.3,11.45,479.0,802.32,653.37
2018,4,2,9,0,784.0,111.0,4.3,11.8,555.0,913.66,732.06
2018,4,2,9,15,819.0,108.0,4.25,12.15,602.5,959.39,760.85
2018,4,2,9,30,854.0,105.0,4.2,12.5,650.0,1002.49,787.89
2018,4,2,9,45,881.5,100.0,4.15,12.85,691.0,1020.55,797.15
2018,4,2,10,0,909.0,95.0,4.1,13.2,732.0,1047.41,812.79
2018,4,2,10,15,917.0,96.5,4.05,13.5,763.0,1058.36,817.46
2018,4,2,10,30,925.0,98.0,4.0,13.8,794.0,1065.28,819.61
2018,4,2,10,45,930.0,99.5,3.95,14.15,818.0,1065.02,816.87
2018,4,2,11,0,935.0,101.0,3.9,14.5,842.0,1060.6,811.53
2018,4,2,11,15,939.0,102.0,3.85,14.75,858.5,1050.47,802.81
2018,4,2,11,30,943.0,103.0,3.8,15.0,875.0,1036.21,791.49
2018,4,2,11,45,945.0,103.0,3.8,15.25,883.5,1014.92,775.91
2018,4,2,12,0,947.0,103.0,3.8,15.5,892.0,989.73,757.81
2018,4,2,12,15,947.0,103.0,3.8,15.6,892.0,958.94,736.35
2018,4,2,12,30,947.0,103.0,3.8,15.7,892.0,924.59,712.43
2018,4,2,12,45,946.0,102.0,3.85,15.85,884.5,885.02,684.94
2018,4,2,13,0,945.0,101.0,3.9,16.0,877.0,842.29,655.07
2018,4,2,13,15,941.0,101.0,3.85,15.95,861.5,795.32,621.94
2018,4,2,13,30,937.0,101.0,3.8,15.9,846.0,745.79,585.14
2018,4,2,13,45,932.0,99.5,3.8,15.9,823.0,691.95,543.54
2018,4,2,14,0,927.0,98.0,3.8,15.9,800.0,636.14,499.31
2018,4,2,14,15,911.5,99.5,3.75,15.8,767.0,575.67,450.21
2018,4,2,14,30,896.0,101.0,3.7,15.7,734.0,514.81,399.34
2018,4,2,14,45,863.0,106.0,3.65,15.6,690.0,447.99,342.57
2018,4,2,15,0,830.0,111.0,3.6,15.5,646.0,384.2,286.93
2018,4,2,15,15,848.5,97.5,3.6,15.5,613.5,322.65,230.87
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,262.89,175.89
2018,4,2,15,45,842.5,82.5,3.55,15.45,532.5,193.55,117.57
2018,4,2,16,0,818.0,81.0,3.5,15.4,484.0,131.62,73.37
2018,4,2,16,15,784.5,79.0,3.5,15.05,432.5,72.03,48.99
2018,4,2,16,30,751.0,77.0,3.5,14.7,381.0,63.09,50.47
2018,4,2,16,45,702.0,73.5,3.45,14.4,327.5,55.94,44.33
2018,4,2,17,0,653.0,70.0,3.4,14.1,274.0,54.05,42.78
2018,4,2,17,15,517.5,68.5,3.45,13.4,211.5,53.22,42.13
2018,4,2,17,30,382.0,67.0,3.5,12.7,149.0,50.53,39.63
2018,4,2,17,45,281.0,53.0,3.5,12.05,104.5,40.26,30.1
2018,4,2,18,0,180.0,39.0,3.5,11.4,60.0,29.85,20.09
2018,4,2,18,15,118.5,24.5,3.4,11.15,35.5,18.97,4.58
2018,4,2,18,30,57.0,10.0,3.3,10.9,11.0,8.54,0.0
2018,4,2,18,45,28.5,5.0,3.2,10.7,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,2.7,6.85,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,2.7,7.0,9.0,22.87,0.0
2018,4,3,6,15,173.5,24.5,2.7,7.45,41.5,138.26,46.96
2018,4,3,6,30,313.0,40.0,2.7,7.9,74.0,252.49,203.64
2018,4,3,6,45,406.5,50.5,2.7,8.4,119.5,341.36,286.39
2018,4,3,7,0,500.0,61.0,2.7,8.9,165.0,438.31,371.04
2018,4,3,7,15,548.5,70.5,2.65,9.25,214.0,509.74,431.39
2018,4,3,7,30,597.0,80.0,2.6,9.6,263.0,583.81,490.38
2018,4,3,7,45,663.5,82.5,2.55,10.0,320.5,666.04,552.37
2018,4,3,8,0,730.0,85.0,2.5,10.4,378.0,750.83,613.62
2018,4,3,8,15,746.5,92.0,2.4,10.8,425.5,799.64,645.62
2018,4,3,8,30,763.0,99.0,2.3,11.2,473.0,846.61,675.52
2018,4,3,8,45,784.5,102.5,2.25,11.55,519.5,885.97,699.77
2018,4,3,9,0,806.0,106.0,2.2,11.9,566.0,928.96,726.14
2018,4,3,9,15,760.5,129.0,2.1,12.2,589.0,933.22,724.76
2018,4,3,9,30,715.0,152.0,2.0,12.5,612.0,925.63,715.75
2018,4,3,9,45,763.0,145.5,1.9,12.8,661.5,973.09,744.67
2018,4,3,10,0,811.0,139.0,1.8,13.1,711.0,1010.4,765.49
2018,4,3,10,15,811.5,146.5,1.75,13.3,739.5,1019.53,768.46
2018,4,3,10,30,812.0,154.0,1.7,13.5,768.0,1024.7,769.28
2018,4,3,10,45,776.0,177.5,1.7,13.7,779.0,1015.17,761.38
2018,4,3,11,0,740.0,201.0,1.7,13.9,790.0,993.13,745.57
2018,4,3,11,15,785.5,183.0,1.65,14.05,819.5,1004.59,751.61
2018,4,3,11,30,831.0,165.0,1.6,14.2,849.0,1003.54,749.1
2018,4,3,11,45,830.5,167.5,1.6,14.35,857.0,983.25,735.0
2018,4,3,12,0,830.0,170.0,1.6,14.5,865.0,959.38,718.87
2018,4,3,12,15,789.5,192.0,1.65,14.5,853.0,922.36,695.09
2018,4,3,12,30,749.0,214.0,1.7,14.5,841.0,876.69,664.95
2018,4,3,12,45,798.5,185.5,1.75,14.55,848.5,850.31,648.44
2018,4,3,13,0,848.0,157.0,1.8,14.6,856.0,825.53,632.34
2018,4,3,13,15,798.5,176.5,1.9,14.55,825.0,764.75,589.26
2018,4,3,13,30,749.0,196.0,2.0,14.5,794.0,708.47,548.38
2018,4,3,13,45,810.5,161.0,2.1,14.4,791.5,671.67,522.34
2018,4,3,14,0,872.0,126.0,2.2,14.3,789.0,629.54,490.63
2018,4,3,14,15,857.0,126.5,2.3,14.2,756.5,569.9,443.64
2018,4,3,14,30,842.0,127.0,2.4,14.1,724.0,510.03,394.85
2018,4,3,14,45,837.5,121.0,2.45,13.95,689.5,449.08,343.35
2018,4,3,15,0,833.0,115.0,2.5,13.8,655.0,387.4,289.52
2018,4,3,15,15,821.0,111.0,2.5,13.8,614.0,324.73,233.64
2018,4,3,15,30,809.0,107.0,2.5,13.8,573.0,262.72,178.41
2018,4,3,15,45,782.0,103.5,2.55,13.35,524.0,199.7,125.94
2018,4,3,16,0,755.0,100.0,2.6,12.9,475.0,134.1,78.63
2018,4,3,16,15,723.5,95.5,2.65,12.5,424.5,76.06,62.15
2018,4,3,16,30,692.0,91.0,2.7,12.1,374.0,67.08,54.53
2018,4,3,16,45,650.0,84.0,2.75,11.75,321.0,63.07,51.19
2018,4,3,17,0,608.0,77.0,2.8,11.4,268.0,58.93,47.65
2018,4,3,17,15,543.5,69.5,2.8,10.95,217.0,54.12,43.37
2018,4,3,17,30,479.0,62.0,2.8,10.5,166.0,49.25,38.87
2018,4,3,17,45,384.5,51.5,2.8,10.0,120.5,41.61,31.62
2018,4,3,18,0,290.0,41.0,2.8,9.5,75.0,31.7,21.99
2018,4,3,18,15,174.0,27.0,2.8,9.35,44.5,20.98,7.11
2018,4,3,18,30,58.0,13.0,2.8,9.2,14.0,11.1,0.0
2018,4,3,18,45,29.0,6.5,2.8,9.05,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
