Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,117.52,92.9
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,126.81,100.2
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,152.76,121.05
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,178.83,141.7
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,198.15,156.74
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,217.4,171.61
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,217.33,171.09
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,217.23,170.66
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,214.48,168.23
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,211.71,165.84
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,220.44,172.56
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,228.95,179.04
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,318.08,248.81
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,394.74,307.04
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,489.71,378.16
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,567.0,434.57
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,540.03,414.07
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,513.65,394.68
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,470.05,362.74
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,427.35,331.19
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,379.85,295.65
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,335.49,262.14
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,302.01,236.8
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,270.22,212.5
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,233.48,184.08
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,203.77,161.04
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,195.47,154.67
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,187.07,148.17
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,166.39,132.2
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,146.5,116.82
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,134.19,112.34
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,123.32,103.38
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,108.3,90.69
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,98.57,82.52
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,87.56,73.09
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,86.02,71.99
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,71.21,58.86
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,59.05,47.9
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,51.13,40.54
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,43.02,32.78
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,32.75,22.73
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,21.68,7.26
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,12.38,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.93,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,5.21,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,8.56,1.28
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,24.02,14.75
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,39.51,28.6
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,46.04,34.57
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,51.81,39.49
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,63.74,49.74
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,75.68,59.81
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,69.26,54.1
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,63.73,49.2
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,85.6,68.12
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,104.49,84.3
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,118.06,94.91
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,131.12,104.97
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,148.65,118.75
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,174.0,138.7
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,194.34,154.75
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,214.69,170.68
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,199.49,158.11
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,184.59,145.96
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,196.03,155.0
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,207.36,163.81
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,235.56,185.84
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,263.51,207.37
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,252.26,198.27
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,241.12,189.46
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,213.53,167.76
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,186.42,146.33
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,162.72,127.54
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,139.35,108.85
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,147.61,115.64
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,155.67,122.18
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,157.85,123.99
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,159.95,125.77
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,247.05,197.26
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,316.4,251.47
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,364.16,286.43
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,394.11,304.84
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,331.72,253.19
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,277.14,208.2
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,229.04,173.2
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,210.31,165.21
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,190.47,147.89
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,172.36,133.53
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,145.53,122.29
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,132.24,111.28
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,129.68,109.51
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,121.42,102.7
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,112.97,95.63
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,98.88,83.42
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,81.33,67.92
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,66.42,54.53
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,54.44,43.5
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,42.16,32.01
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,30.98,21.24
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,19.61,6.81
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,11.52,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,14.57,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,60.95,9.05
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,112.75,82.44
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,129.46,102.44
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,134.58,109.87
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,130.99,108.23
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,118.62,97.53
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,192.32,161.0
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,260.76,218.78
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,307.28,256.76
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,355.48,295.32
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,403.45,332.62
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,468.77,382.4
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,601.62,486.73
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,734.37,586.71
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,755.29,598.31
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,781.24,613.91
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,750.13,585.52
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,695.09,540.6
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,691.64,535.69
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,685.79,528.79
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,669.01,514.3
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,633.03,486.35
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,723.9,555.18
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,810.77,618.39
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,711.68,544.03
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,616.54,472.16
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,609.99,467.36
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,602.24,461.21
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,726.83,558.55
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,809.8,623.14
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,795.2,613.34
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,785.01,606.72
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,740.36,573.54
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,693.55,538.11
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,643.58,499.29
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,592.03,458.08
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,534.9,411.44
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,478.28,364.1
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,421.39,315.15
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,363.48,264.08
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,304.87,211.35
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,244.98,158.39
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,185.66,110.87
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,128.26,73.85
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,75.51,60.39
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,74.36,59.7
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,72.6,58.44
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,64.73,51.77
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,62.53,50.1
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,60.29,48.32
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,56.72,45.29
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,53.12,42.09
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,47.68,37.07
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,42.2,31.79
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,31.29,21.39
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,22.5,9.3
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,13.23,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,20.09,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,42.32,7.05
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,62.47,43.76
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,81.58,62.41
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,107.51,85.75
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,254.17,209.71
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,413.33,339.93
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,490.71,401.2
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,571.37,463.23
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,629.73,505.45
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,688.34,544.83
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,739.75,578.25
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,790.07,610.11
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,825.38,631.75
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,866.47,657.22
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,901.04,677.4
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,932.83,695.58
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,958.21,710.98
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,980.29,724.28
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,995.92,732.93
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,1007.89,739.35
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,1013.2,742.44
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,1014.62,743.17
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,1010.64,739.93
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,1002.78,734.34
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,989.63,726.31
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,972.71,715.85
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,950.31,701.8
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,924.43,685.39
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,893.82,665.57
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,860.03,643.5
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,822.4,618.54
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,781.9,591.38
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,737.45,559.46
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,690.65,524.65
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,640.51,486.32
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,588.61,445.59
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,533.55,401.4
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,477.46,354.99
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,419.81,305.92
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,361.84,255.45
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,302.31,203.38
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,243.17,152.58
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,184.77,106.45
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,127.66,70.47
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,73.3,57.21
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,62.85,48.55
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,61.73,47.79
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,60.58,47.0
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,58.16,45.19
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,55.69,43.28
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,47.95,36.68
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,44.73,33.91
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,40.55,30.15
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,36.39,26.2
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,29.05,19.18
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,21.63,9.14
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,11.95,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,25.17,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,92.77,25.25
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,170.89,123.61
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,237.07,183.4
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,313.07,248.41
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,379.37,304.21
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,448.47,359.96
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,512.14,409.11
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,577.95,457.7
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,635.76,499.09
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,693.71,538.03
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,744.73,570.65
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,787.08,596.68
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,829.36,622.42
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,869.51,646.35
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,904.21,666.41
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,936.03,684.48
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,960.49,699.09
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,981.51,711.59
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,997.0,720.65
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,1008.73,727.45
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,1015.07,731.23
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,1017.52,732.7
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,1013.57,730.23
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,1005.71,725.4
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,992.58,717.11
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,975.64,706.49
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,953.17,692.88
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,927.18,676.92
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,896.2,657.82
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,862.15,636.48
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,823.22,611.14
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,781.71,583.8
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,737.26,552.43
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,690.54,518.46
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,640.46,480.77
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,588.65,440.73
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,534.35,397.74
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,478.97,352.5
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,421.44,304.2
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,363.59,254.51
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,305.16,203.9
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,247.14,154.58
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,188.79,109.07
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,123.4,66.67
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,68.58,52.76
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,67.44,52.08
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,66.13,51.21
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,64.79,50.31
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,62.17,48.37
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,54.54,42.01
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,51.51,39.56
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,48.46,36.97
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,43.24,32.33
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,37.95,27.43
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,30.71,20.51
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,23.38,10.79
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,12.8,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,28.21,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,96.79,30.5
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,175.42,128.33
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,242.06,189.91
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,318.16,257.29
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,384.57,315.76
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,455.89,376.27
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,517.21,426.78
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,583.12,479.01
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,641.63,523.28
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,700.27,564.67
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,751.2,599.47
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,800.89,632.69
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,836.52,655.43
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,877.73,681.97
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,911.64,703.29
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,942.72,722.52
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,969.54,738.75
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,993.13,752.75
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,1010.74,762.71
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,1024.72,770.32
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,1030.7,772.8
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,1032.72,772.95
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,1028.75,769.84
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,1020.79,764.19
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,1007.98,755.39
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,991.26,744.03
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,967.96,728.65
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,941.09,710.78
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,910.83,690.45
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,877.29,667.73
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,839.03,641.68
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,797.92,613.39
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,752.6,580.0
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,704.87,543.55
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,653.92,503.93
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,601.07,461.69
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,545.55,416.14
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,488.78,368.2
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,429.67,317.19
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,370.08,264.58
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,309.43,210.52
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,249.48,158.23
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,189.38,110.23
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,130.57,72.52
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,74.39,58.8
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,64.64,50.7
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,63.53,50.01
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,62.39,49.29
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,60.74,48.14
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,59.11,46.95
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,51.1,40.04
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,47.93,37.29
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,43.01,32.8
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,38.05,28.07
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,31.63,21.76
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,25.22,12.85
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,14.94,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,16.98,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,69.33,23.75
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,124.53,92.79
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,172.58,138.1
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,227.55,188.42
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,282.28,237.9
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,341.27,289.88
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,404.66,344.47
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,479.26,406.82
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,561.97,474.44
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,649.38,544.01
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,669.66,557.34
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,684.33,566.09
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,731.56,600.6
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,777.46,632.94
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,804.53,650.72
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,828.0,665.36
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,819.06,655.11
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,813.01,647.07
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,848.81,672.37
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,882.39,695.59
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,960.32,753.07
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,1006.95,784.57
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,1011.03,786.12
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,1011.2,785.29
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,998.86,776.05
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,982.75,764.32
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,961.61,748.77
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,936.95,730.81
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,907.24,709.71
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,874.39,686.33
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,836.98,659.43
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,796.85,629.94
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,752.68,595.81
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,706.23,559.18
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,656.54,519.01
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,605.15,476.5
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,550.18,430.37
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,494.33,382.18
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,436.64,331.24
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,375.03,276.22
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,314.28,221.35
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,254.35,168.24
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,194.52,119.85
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,137.48,82.35
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,85.82,70.22
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,79.8,65.25
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,84.91,70.07
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,89.79,74.73
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,87.04,72.6
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,88.06,73.8
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,78.9,65.77
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,67.58,55.6
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,56.09,45.08
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,43.6,33.45
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,34.05,24.23
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,24.02,12.56
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,14.94,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,17.63,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,77.27,29.23
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,141.83,106.22
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,205.26,164.49
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,283.08,234.22
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,350.98,294.8
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,424.68,358.57
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,489.44,413.23
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,557.11,468.51
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,616.3,515.1
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,673.27,557.94
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,726.93,596.06
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,779.86,632.74
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,824.79,663.13
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,867.82,691.7
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,894.24,707.74
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,927.28,728.54
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,953.31,744.98
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,976.08,759.17
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,992.05,768.18
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,1004.37,774.76
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,1011.46,778.74
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,1014.72,780.23
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,1011.2,777.02
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,1003.83,771.3
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,990.74,762.03
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,973.92,750.27
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,952.11,734.68
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,926.84,716.74
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,897.0,695.71
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,864.11,672.48
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,826.38,645.39
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,786.08,615.97
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,742.76,582.72
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,697.09,546.99
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,647.49,507.53
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,596.02,465.56
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,541.53,420.12
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,485.93,372.47
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,428.7,322.28
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,371.04,270.63
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,312.29,217.64
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,254.0,166.1
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,188.17,112.54
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,130.51,74.46
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,73.37,58.82
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,71.57,57.53
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,70.08,56.48
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,68.52,55.37
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,60.46,48.47
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,58.1,46.58
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,54.82,43.79
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,51.49,40.85
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,46.35,36.13
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,41.17,31.16
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,33.59,23.78
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,24.09,12.91
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,15.36,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,25.78,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,90.57,36.84
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,162.71,121.41
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,227.3,180.83
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,301.22,246.59
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,369.24,306.17
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,442.88,368.21
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,506.52,419.87
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,570.19,469.49
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,628.11,512.91
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,686.31,553.69
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,737.98,588.14
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,788.6,620.96
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,823.91,641.95
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,864.94,666.6
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,899.38,686.72
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,931.09,704.74
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,957.79,719.88
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,981.28,732.87
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,997.89,740.87
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,1010.9,746.6
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,1015.84,748.61
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,1016.93,748.32
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,1013.68,745.37
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,1006.49,740.02
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,993.48,731.99
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,976.66,721.51
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,954.76,707.55
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,929.31,691.19
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,898.3,671.67
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,864.16,649.77
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,826.72,625.43
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,786.51,598.8
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,741.69,566.87
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,694.53,531.92
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,644.72,493.75
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,593.08,453.01
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,538.07,408.49
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,481.91,361.6
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,424.25,312.12
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,366.19,261.11
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,306.72,208.4
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,247.59,156.96
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,188.62,109.74
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,130.81,72.32
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,73.68,58.02
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,62.24,48.46
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,60.73,47.39
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,59.17,46.25
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,57.07,44.68
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,54.94,43.04
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,51.85,40.49
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,44.75,34.27
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,40.52,30.45
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,36.3,26.44
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,30.21,20.56
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,24.14,13.04
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,14.51,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,33.89,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,103.38,43.48
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,180.84,132.43
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,246.17,192.06
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,320.74,257.43
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,383.53,312.02
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,453.4,370.12
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,515.79,419.95
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,579.97,469.06
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,636.74,510.54
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,693.56,549.13
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,737.13,577.25
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,785.91,608.56
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,828.37,635.37
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,868.71,660.36
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,902.91,680.74
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,934.27,699.07
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,959.26,713.3
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,980.71,725.2
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,994.61,732.51
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,1004.66,737.45
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,1011.09,739.85
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,1013.65,739.9
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,1010.37,736.77
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,1003.19,731.28
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,990.26,722.46
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,973.54,711.3
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,951.76,696.89
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,926.45,680.19
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,895.62,660.33
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,861.66,638.29
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,823.94,613.41
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,783.44,586.42
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,739.28,555.19
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,692.77,521.1
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,642.92,483.44
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,591.29,443.35
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,536.85,400.0
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,481.2,354.35
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,423.82,306.02
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,366.04,256.21
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,306.85,204.76
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,248.0,154.52
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,188.97,108.09
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,131.11,71.13
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,74.9,57.94
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,63.48,48.58
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,61.68,47.31
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,59.81,45.95
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,57.74,44.47
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,55.65,42.92
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,52.18,40.1
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,44.68,33.64
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,41.53,30.85
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,38.54,28.01
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,31.34,21.26
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,24.02,13.0
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,14.51,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,4.27,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,6.0,2.8,14.4,7.0,0.0,0.0
2018,6,3,5,0,102.0,12.0,2.8,14.5,14.0,32.71,0.0
2018,6,3,5,15,236.5,22.5,2.8,15.05,44.0,101.95,44.31
2018,6,3,5,30,371.0,33.0,2.8,15.6,74.0,178.72,130.43
