Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,45,460.0,40.5,2.8,16.15,117.0,244.57,190.04
2018,6,3,6,0,549.0,48.0,2.8,16.7,160.0,319.76,255.67
2018,6,3,6,15,606.0,53.5,2.8,17.15,208.0,385.25,312.3
2018,6,3,6,30,663.0,59.0,2.8,17.6,256.0,453.28,368.98
2018,6,3,6,45,702.0,63.5,2.75,18.1,307.0,515.77,418.96
2018,6,3,7,0,741.0,68.0,2.7,18.6,358.0,580.08,468.29
2018,6,3,7,15,769.5,71.0,2.75,19.2,408.5,636.7,510.16
2018,6,3,7,30,798.0,74.0,2.8,19.8,459.0,693.36,549.1
2018,6,3,7,45,818.0,77.5,2.8,20.4,508.5,743.69,582.17
2018,6,3,8,0,838.0,81.0,2.8,21.0,558.0,785.2,608.22
2018,6,3,8,15,853.5,83.0,2.9,21.45,604.0,826.55,634.7
2018,6,3,8,30,869.0,85.0,3.0,21.9,650.0,865.72,659.33
2018,6,3,8,45,881.0,88.0,3.05,22.35,693.5,900.45,680.33
2018,6,3,9,0,893.0,91.0,3.1,22.8,737.0,932.29,699.2
2018,6,3,9,15,903.5,91.5,3.2,23.0,775.5,956.85,714.14
2018,6,3,9,30,914.0,92.0,3.3,23.2,814.0,978.13,726.97
2018,6,3,9,45,921.5,93.5,3.35,23.4,847.5,994.14,735.99
2018,6,3,10,0,929.0,95.0,3.4,23.6,881.0,1006.45,742.69
2018,6,3,10,15,934.5,96.5,3.45,23.75,908.5,1013.03,745.88
2018,6,3,10,30,940.0,98.0,3.5,23.9,936.0,1015.71,746.68
2018,6,3,10,45,944.0,98.5,3.55,24.05,956.5,1012.01,743.43
2018,6,3,11,0,948.0,99.0,3.6,24.2,977.0,1004.4,737.78
2018,6,3,11,15,950.5,100.0,3.6,24.25,991.0,991.99,729.04
2018,6,3,11,30,953.0,101.0,3.6,24.3,1005.0,975.75,717.92
2018,6,3,11,45,953.5,101.0,3.65,24.4,1011.0,953.06,702.78
2018,6,3,12,0,954.0,101.0,3.7,24.5,1017.0,926.87,685.37
2018,6,3,12,15,954.0,101.0,3.75,24.4,1016.0,896.91,665.92
2018,6,3,12,30,954.0,101.0,3.8,24.3,1015.0,863.77,644.22
2018,6,3,12,45,952.0,101.0,3.85,24.25,1006.5,826.03,619.1
2018,6,3,13,0,950.0,101.0,3.9,24.2,998.0,785.52,591.87
2018,6,3,13,15,947.5,100.5,3.95,24.05,982.5,741.65,560.48
2018,6,3,13,30,945.0,100.0,4.0,23.9,967.0,695.37,526.22
2018,6,3,13,45,913.5,116.5,4.05,23.75,938.0,643.07,486.31
2018,6,3,14,0,882.0,133.0,4.1,23.6,909.0,590.77,445.46
2018,6,3,14,15,874.0,131.5,4.15,23.35,879.5,537.57,403.17
2018,6,3,14,30,866.0,130.0,4.2,23.1,850.0,483.45,358.83
2018,6,3,14,45,877.0,117.5,4.25,22.85,820.5,428.11,311.96
2018,6,3,15,0,888.0,105.0,4.3,22.6,791.0,370.26,261.72
2018,6,3,15,15,886.0,97.5,4.3,22.6,752.0,310.22,209.06
2018,6,3,15,30,884.0,90.0,4.3,22.6,713.0,249.57,156.7
2018,6,3,15,45,872.0,87.0,4.3,21.95,669.0,190.22,109.64
2018,6,3,16,0,860.0,84.0,4.3,21.3,625.0,131.83,71.87
2018,6,3,16,15,843.5,81.0,4.3,20.9,577.5,74.51,58.15
2018,6,3,16,30,827.0,78.0,4.3,20.5,530.0,70.22,54.82
2018,6,3,16,45,805.0,75.0,4.3,20.1,480.5,60.09,46.4
2018,6,3,17,0,783.0,72.0,4.3,19.7,431.0,58.51,45.28
2018,6,3,17,15,752.5,68.0,4.25,19.1,380.0,56.01,43.39
2018,6,3,17,30,722.0,64.0,4.2,18.5,329.0,53.44,41.38
2018,6,3,17,45,678.5,60.5,4.2,17.9,279.5,51.1,39.51
2018,6,3,18,0,635.0,57.0,4.2,17.3,230.0,44.81,34.06
2018,6,3,18,15,567.5,51.5,4.15,16.65,182.5,40.95,30.61
2018,6,3,18,30,500.0,46.0,4.1,16.0,135.0,37.11,27.01
2018,6,3,18,45,401.5,38.0,4.05,15.35,95.5,31.05,21.21
2018,6,3,19,0,303.0,30.0,4.0,14.7,56.0,24.99,14.08
2018,6,3,19,15,172.0,18.0,4.0,14.35,31.0,15.36,0.0
2018,6,3,19,30,41.0,6.0,4.0,14.0,6.0,5.12,0.0
2018,6,3,19,45,20.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,45,46.0,6.0,4.35,10.8,7.0,0.0,0.0
2018,6,4,5,0,92.0,12.0,4.4,10.8,14.0,30.44,0.0
2018,6,4,5,15,198.5,23.5,4.4,11.1,41.5,92.19,41.93
2018,6,4,5,30,305.0,35.0,4.4,11.4,69.0,158.03,117.54
2018,6,4,5,45,417.0,43.0,4.45,11.75,114.0,229.85,182.32
2018,6,4,6,0,529.0,51.0,4.5,12.1,159.0,313.58,256.44
2018,6,4,6,15,585.0,57.0,4.55,12.5,206.5,378.16,314.0
2018,6,4,6,30,641.0,63.0,4.6,12.9,254.0,447.32,373.56
2018,6,4,6,45,681.5,68.0,4.65,13.25,305.0,510.03,426.02
2018,6,4,7,0,722.0,73.0,4.7,13.6,356.0,572.63,476.72
2018,6,4,7,15,762.5,75.0,4.65,13.95,410.0,635.7,525.87
2018,6,4,7,30,803.0,77.0,4.6,14.3,464.0,699.78,572.72
2018,6,4,7,45,824.5,80.0,4.6,14.65,514.0,750.87,608.52
2018,6,4,8,0,846.0,83.0,4.6,15.0,564.0,793.17,637.11
2018,6,4,8,15,847.5,90.5,4.6,15.3,607.0,829.21,660.82
2018,6,4,8,30,849.0,98.0,4.6,15.6,650.0,871.02,688.47
2018,6,4,8,45,841.5,109.5,4.55,15.95,687.5,897.75,704.39
2018,6,4,9,0,834.0,121.0,4.5,16.3,725.0,920.49,717.44
2018,6,4,9,15,878.5,109.0,4.5,16.55,775.5,951.62,737.04
2018,6,4,9,30,923.0,97.0,4.5,16.8,826.0,991.33,762.43
2018,6,4,9,45,930.0,99.5,4.55,17.0,860.5,1007.96,772.21
2018,6,4,10,0,937.0,102.0,4.6,17.2,895.0,1020.82,779.65
2018,6,4,10,15,940.5,105.0,4.6,17.3,922.5,1026.93,782.42
2018,6,4,10,30,944.0,108.0,4.6,17.4,950.0,1029.06,782.64
2018,6,4,10,45,948.5,108.5,4.65,17.55,971.0,1025.67,779.56
2018,6,4,11,0,953.0,109.0,4.7,17.7,992.0,1018.36,773.95
2018,6,4,11,15,959.0,107.5,4.75,17.7,1007.0,1006.61,765.88
2018,6,4,11,30,965.0,106.0,4.8,17.7,1022.0,990.98,755.23
2018,6,4,11,45,966.0,106.0,4.8,17.7,1028.5,968.44,739.47
2018,6,4,12,0,967.0,106.0,4.8,17.7,1035.0,942.33,721.31
2018,6,4,12,15,966.0,107.0,4.85,17.7,1034.0,912.01,700.56
2018,6,4,12,30,965.0,108.0,4.9,17.7,1033.0,878.48,677.47
2018,6,4,12,45,962.5,108.0,4.9,17.7,1024.0,839.92,650.35
2018,6,4,13,0,960.0,108.0,4.9,17.7,1015.0,798.6,621.12
2018,6,4,13,15,957.5,107.5,4.95,17.65,999.5,754.28,587.86
2018,6,4,13,30,955.0,107.0,5.0,17.6,984.0,707.53,551.8
2018,6,4,13,45,947.0,108.0,5.0,17.55,960.0,656.46,511.32
2018,6,4,14,0,939.0,109.0,5.0,17.5,936.0,603.83,468.59
2018,6,4,14,15,910.5,118.0,5.0,17.35,898.5,545.83,420.77
2018,6,4,14,30,882.0,127.0,5.0,17.2,861.0,488.61,372.4
2018,6,4,14,45,889.5,116.5,5.05,17.1,830.5,432.54,323.36
2018,6,4,15,0,897.0,106.0,5.1,17.0,800.0,374.34,271.27
2018,6,4,15,15,897.0,99.5,5.1,17.0,763.0,315.06,217.67
2018,6,4,15,30,897.0,93.0,5.1,17.0,726.0,254.9,164.22
2018,6,4,15,45,879.0,91.5,5.1,16.55,679.5,194.92,115.6
2018,6,4,16,0,861.0,90.0,5.1,16.1,633.0,136.55,77.08
2018,6,4,16,15,843.0,87.5,5.05,15.75,585.0,70.2,55.64
2018,6,4,16,30,825.0,85.0,5.0,15.4,537.0,66.33,52.57
2018,6,4,16,45,802.0,82.0,5.0,15.05,487.0,64.98,51.66
2018,6,4,17,0,779.0,79.0,5.0,14.7,437.0,63.58,50.69
2018,6,4,17,15,742.5,76.0,4.95,14.25,385.0,61.98,49.54
2018,6,4,17,30,706.0,73.0,4.9,13.8,333.0,55.39,43.93
2018,6,4,17,45,655.0,69.0,4.9,13.3,282.0,53.05,42.01
2018,6,4,18,0,604.0,65.0,4.9,12.8,231.0,50.74,40.03
2018,6,4,18,15,529.5,59.0,4.8,12.4,183.0,46.72,36.35
2018,6,4,18,30,455.0,53.0,4.7,12.0,135.0,42.76,32.51
2018,6,4,18,45,345.0,43.5,4.6,11.55,95.0,35.62,25.6
2018,6,4,19,0,235.0,34.0,4.5,11.1,55.0,26.38,15.65
2018,6,4,19,15,130.0,20.0,4.45,10.9,30.5,15.6,0.0
2018,6,4,19,30,25.0,6.0,4.4,10.7,6.0,5.12,0.0
2018,6,4,19,45,12.5,3.0,4.35,10.45,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.0,4.55,9.0,6.5,0.0,0.0
2018,6,5,5,0,51.0,12.0,4.6,9.1,13.0,21.4,0.0
2018,6,5,5,15,149.5,26.5,4.6,9.4,41.0,81.19,38.05
2018,6,5,5,30,248.0,41.0,4.6,9.7,69.0,143.95,108.04
2018,6,5,5,45,333.0,52.0,4.6,10.0,109.0,203.44,162.6
2018,6,5,6,0,418.0,63.0,4.6,10.3,149.0,275.45,227.06
2018,6,5,6,15,487.0,71.5,4.6,10.75,197.5,343.95,287.73
2018,6,5,6,30,556.0,80.0,4.6,11.2,246.0,418.47,351.79
2018,6,5,6,45,585.0,87.5,4.6,11.6,291.0,473.31,397.88
2018,6,5,7,0,614.0,95.0,4.6,12.0,336.0,529.28,443.33
2018,6,5,7,15,657.0,99.5,4.5,12.45,389.0,592.43,492.78
2018,6,5,7,30,700.0,104.0,4.4,12.9,442.0,657.1,541.76
2018,6,5,7,45,721.0,109.0,4.35,13.3,489.5,706.36,576.71
2018,6,5,8,0,742.0,114.0,4.3,13.7,537.0,754.63,609.91
2018,6,5,8,15,751.0,122.5,4.2,14.2,581.0,795.5,636.37
2018,6,5,8,30,760.0,131.0,4.1,14.7,625.0,834.0,660.94
2018,6,5,8,45,776.0,135.5,4.05,15.15,669.5,866.41,681.06
2018,6,5,9,0,792.0,140.0,4.0,15.6,714.0,901.48,702.86
2018,6,5,9,15,762.0,164.0,3.95,16.05,740.0,917.98,711.31
2018,6,5,9,30,732.0,188.0,3.9,16.5,766.0,923.88,712.48
2018,6,5,9,45,747.5,190.0,3.8,16.95,802.0,945.96,724.79
2018,6,5,10,0,763.0,192.0,3.7,17.4,838.0,964.88,734.72
2018,6,5,10,15,838.0,155.5,3.7,17.75,886.0,991.07,750.52
2018,6,5,10,30,913.0,119.0,3.7,18.1,934.0,1009.49,760.95
2018,6,5,10,45,865.0,154.0,3.7,18.4,940.0,988.28,744.84
2018,6,5,11,0,817.0,189.0,3.7,18.7,946.0,978.47,736.92
2018,6,5,11,15,852.0,169.5,3.75,18.8,969.5,977.46,735.89
2018,6,5,11,30,887.0,150.0,3.8,18.9,993.0,958.85,722.93
2018,6,5,11,45,917.5,130.5,3.85,18.95,1007.5,946.77,714.76
2018,6,5,12,0,948.0,111.0,3.9,19.0,1022.0,930.04,703.41
2018,6,5,12,15,893.0,149.0,3.95,19.0,1006.5,886.19,673.51
2018,6,5,12,30,838.0,187.0,4.0,19.0,991.0,852.52,650.66
2018,6,5,12,45,845.5,180.0,4.1,19.0,985.0,817.97,626.37
2018,6,5,13,0,853.0,173.0,4.2,19.0,979.0,780.43,599.31
2018,6,5,13,15,891.0,144.5,4.25,18.95,974.5,737.82,568.66
2018,6,5,13,30,929.0,116.0,4.3,18.9,970.0,698.12,538.94
2018,6,5,13,45,926.0,113.5,4.35,18.85,947.5,648.46,500.4
2018,6,5,14,0,923.0,111.0,4.4,18.8,925.0,596.91,459.31
2018,6,5,14,15,906.5,115.5,4.45,18.65,893.5,542.29,414.75
2018,6,5,14,30,890.0,120.0,4.5,18.5,862.0,487.41,368.68
2018,6,5,14,45,877.0,119.5,4.55,18.35,825.0,430.33,319.65
2018,6,5,15,0,864.0,119.0,4.6,18.2,788.0,373.3,269.56
2018,6,5,15,15,861.5,112.5,4.6,18.2,750.5,315.26,217.72
2018,6,5,15,30,859.0,106.0,4.6,18.2,713.0,256.65,166.22
2018,6,5,15,45,850.5,100.0,4.65,17.75,669.5,197.16,117.98
2018,6,5,16,0,842.0,94.0,4.7,17.3,626.0,129.77,71.59
2018,6,5,16,15,823.0,92.0,4.7,16.95,578.5,73.49,58.2
2018,6,5,16,30,804.0,90.0,4.7,16.6,531.0,69.42,54.99
2018,6,5,16,45,781.0,86.0,4.7,16.25,481.5,67.51,53.6
2018,6,5,17,0,758.0,82.0,4.7,15.9,432.0,65.5,52.11
2018,6,5,17,15,718.0,77.5,4.65,15.35,378.0,62.8,50.04
2018,6,5,17,30,678.0,73.0,4.6,14.8,324.0,55.06,43.44
2018,6,5,17,45,637.0,68.5,4.55,14.3,276.5,52.46,41.32
2018,6,5,18,0,596.0,64.0,4.5,13.8,229.0,49.85,39.08
2018,6,5,18,15,531.5,58.0,4.45,13.25,183.0,45.87,35.47
2018,6,5,18,30,467.0,52.0,4.4,12.7,137.0,41.91,31.68
2018,6,5,18,45,366.5,42.5,4.3,12.2,97.0,34.75,24.81
2018,6,5,19,0,266.0,33.0,4.2,11.7,57.0,27.53,16.71
2018,6,5,19,15,153.5,20.5,4.1,11.4,32.5,16.01,0.0
2018,6,5,19,30,41.0,8.0,4.0,11.1,8.0,6.83,0.0
2018,6,5,19,45,20.5,4.0,3.95,10.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,4,45,22.5,5.5,4.1,10.3,6.0,0.0,0.0
2018,6,6,5,0,45.0,11.0,4.1,10.4,12.0,19.19,0.0
2018,6,6,5,15,125.5,24.5,4.1,10.6,36.5,71.99,33.82
2018,6,6,5,30,206.0,38.0,4.1,10.8,61.0,125.89,93.78
2018,6,6,5,45,268.5,50.5,4.1,11.0,96.0,176.0,139.87
2018,6,6,6,0,331.0,63.0,4.1,11.2,131.0,233.07,191.26
2018,6,6,6,15,417.5,73.0,4.1,11.5,182.5,305.64,254.88
2018,6,6,6,30,504.0,83.0,4.1,11.8,234.0,392.19,328.61
2018,6,6,6,45,574.5,87.5,4.15,12.15,289.5,466.33,390.47
2018,6,6,7,0,645.0,92.0,4.2,12.5,345.0,545.42,454.53
2018,6,6,7,15,678.0,96.5,4.15,13.0,395.0,602.89,498.86
2018,6,6,7,30,711.0,101.0,4.1,13.5,445.0,660.99,542.39
2018,6,6,7,45,736.5,105.0,4.1,13.95,494.0,712.96,579.14
2018,6,6,8,0,762.0,109.0,4.1,14.4,543.0,760.49,611.68
2018,6,6,8,15,780.0,113.0,4.15,14.8,589.5,804.34,641.24
2018,6,6,8,30,798.0,117.0,4.2,15.2,636.0,846.28,669.02
2018,6,6,8,45,811.5,119.5,4.2,15.6,678.0,880.36,690.56
2018,6,6,9,0,825.0,122.0,4.2,16.0,720.0,911.77,710.05
2018,6,6,9,15,837.5,124.0,4.2,16.25,759.0,938.82,726.73
2018,6,6,9,30,850.0,126.0,4.2,16.5,798.0,962.75,741.19
2018,6,6,9,45,860.5,127.5,4.25,16.75,832.0,968.92,743.63
2018,6,6,10,0,871.0,129.0,4.3,17.0,866.0,983.36,752.04
2018,6,6,10,15,877.5,130.5,4.3,17.1,893.5,990.34,755.48
2018,6,6,10,30,884.0,132.0,4.3,17.2,921.0,993.64,756.56
2018,6,6,10,45,888.0,133.5,4.35,17.35,941.5,990.79,753.7
2018,6,6,11,0,892.0,135.0,4.4,17.5,962.0,984.2,748.61
2018,6,6,11,15,895.0,136.0,4.4,17.55,976.0,972.49,739.99
2018,6,6,11,30,898.0,137.0,4.4,17.6,990.0,957.16,728.99
2018,6,6,11,45,899.0,137.0,4.4,17.65,996.0,935.62,713.81
2018,6,6,12,0,900.0,137.0,4.4,17.7,1002.0,910.79,696.42
2018,6,6,12,15,891.0,143.5,4.4,17.7,999.0,879.81,674.88
2018,6,6,12,30,882.0,150.0,4.4,17.7,996.0,846.19,651.44
2018,6,6,12,45,868.5,157.5,4.4,17.65,985.0,807.48,624.41
2018,6,6,13,0,855.0,165.0,4.4,17.6,974.0,775.2,599.98
2018,6,6,13,15,850.5,164.5,4.4,17.5,958.5,731.89,567.49
2018,6,6,13,30,846.0,164.0,4.4,17.4,943.0,686.66,532.91
2018,6,6,13,45,839.5,163.0,4.4,17.25,920.0,638.08,495.1
2018,6,6,14,0,833.0,162.0,4.4,17.1,897.0,588.18,455.27
2018,6,6,14,15,823.5,161.0,4.4,16.9,868.0,535.67,412.43
2018,6,6,14,30,814.0,160.0,4.4,16.7,839.0,482.59,367.9
2018,6,6,14,45,802.0,158.0,4.4,16.5,804.0,427.48,320.65
2018,6,6,15,0,790.0,156.0,4.4,16.3,769.0,372.59,272.56
2018,6,6,15,15,776.0,152.5,4.4,16.3,729.0,316.54,223.03
2018,6,6,15,30,762.0,149.0,4.4,16.3,689.0,255.01,170.0
2018,6,6,15,45,741.0,147.5,4.45,15.65,645.0,200.55,126.34
2018,6,6,16,0,720.0,146.0,4.5,15.0,601.0,148.32,91.59
2018,6,6,16,15,693.0,143.0,4.45,14.55,553.5,97.47,79.55
2018,6,6,16,30,666.0,140.0,4.4,14.1,506.0,93.87,76.87
2018,6,6,16,45,634.0,134.5,4.4,13.65,457.0,92.46,76.04
2018,6,6,17,0,602.0,129.0,4.4,13.2,408.0,90.96,75.13
2018,6,6,17,15,562.5,121.5,4.35,12.75,358.0,87.76,72.69
2018,6,6,17,30,523.0,114.0,4.3,12.3,308.0,81.77,67.71
2018,6,6,17,45,471.0,104.5,4.25,11.85,259.5,75.83,62.67
2018,6,6,18,0,419.0,95.0,4.2,11.4,211.0,69.73,57.32
2018,6,6,18,15,350.0,82.5,4.1,11.1,166.5,61.21,49.57
2018,6,6,18,30,281.0,70.0,4.0,10.8,122.0,52.49,41.39
2018,6,6,18,45,198.0,54.0,3.9,10.5,85.5,41.22,30.71
2018,6,6,19,0,115.0,38.0,3.8,10.2,49.0,29.17,18.35
2018,6,6,19,15,61.5,22.0,3.75,10.1,27.5,17.11,0.0
2018,6,6,19,30,8.0,6.0,3.7,10.0,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,3.6,9.85,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.4,12.0,16.34,0.0
2018,6,7,5,15,119.5,27.5,3.55,9.7,39.5,73.87,35.8
2018,6,7,5,30,207.0,44.0,3.6,10.0,67.0,133.08,99.88
2018,6,7,5,45,301.0,56.0,3.6,10.3,108.0,194.76,155.29
2018,6,7,6,0,395.0,68.0,3.6,10.6,149.0,266.96,219.25
2018,6,7,6,15,463.5,76.5,3.65,11.0,197.0,332.19,276.77
2018,6,7,6,30,532.0,85.0,3.7,11.4,245.0,409.08,342.32
2018,6,7,6,45,582.0,91.5,3.7,11.85,295.5,474.44,396.49
2018,6,7,7,0,632.0,98.0,3.7,12.3,346.0,542.85,451.34
2018,6,7,7,15,668.5,102.5,3.65,12.7,397.0,602.3,497.34
2018,6,7,7,30,705.0,107.0,3.6,13.1,448.0,662.67,542.63
2018,6,7,7,45,734.5,110.5,3.6,13.55,498.5,716.99,581.24
2018,6,7,8,0,764.0,114.0,3.6,14.0,549.0,770.88,618.24
2018,6,7,8,15,786.5,116.5,3.6,14.4,597.5,812.83,645.87
2018,6,7,8,30,809.0,119.0,3.6,14.8,646.0,857.27,674.94
2018,6,7,8,45,826.5,121.0,3.65,15.2,690.5,894.69,698.84
2018,6,7,9,0,844.0,123.0,3.7,15.6,735.0,929.56,720.76
2018,6,7,9,15,860.5,123.0,3.75,15.9,775.5,958.52,738.68
2018,6,7,9,30,877.0,123.0,3.8,16.2,816.0,972.92,746.51
2018,6,7,9,45,891.5,121.0,3.85,16.45,851.0,991.39,757.48
2018,6,7,10,0,906.0,119.0,3.9,16.7,886.0,1006.45,766.14
2018,6,7,10,15,914.5,118.5,3.95,16.85,914.0,1013.64,769.82
2018,6,7,10,30,923.0,118.0,4.0,17.0,942.0,1017.06,771.11
2018,6,7,10,45,930.5,117.0,4.0,17.15,964.0,1015.2,768.64
2018,6,7,11,0,938.0,116.0,4.0,17.3,986.0,1009.47,763.71
2018,6,7,11,15,941.5,116.0,4.05,17.3,1000.0,997.06,755.13
2018,6,7,11,30,945.0,116.0,4.1,17.3,1014.0,980.88,744.09
2018,6,7,11,45,947.0,115.5,4.1,17.35,1021.0,959.2,728.94
2018,6,7,12,0,949.0,115.0,4.1,17.4,1028.0,934.01,711.44
2018,6,7,12,15,947.5,116.5,4.1,17.4,1027.0,904.23,690.91
2018,6,7,12,30,946.0,118.0,4.1,17.4,1026.0,871.35,668.19
2018,6,7,12,45,942.0,119.0,4.1,17.35,1017.0,833.19,641.77
2018,6,7,13,0,938.0,120.0,4.1,17.3,1008.0,792.44,613.17
2018,6,7,13,15,936.0,118.5,4.1,17.25,992.5,748.63,580.27
2018,6,7,13,30,934.0,117.0,4.1,17.2,977.0,702.44,544.86
2018,6,7,13,45,930.5,115.0,4.1,17.15,954.5,652.77,505.97
2018,6,7,14,0,927.0,113.0,4.1,17.1,932.0,601.21,464.57
2018,6,7,14,15,920.5,112.0,4.05,17.0,903.0,547.26,420.1
2018,6,7,14,30,914.0,111.0,4.0,16.9,874.0,492.14,373.4
2018,6,7,14,45,896.5,112.5,4.0,16.75,835.5,433.68,323.11
2018,6,7,15,0,879.0,114.0,4.0,16.6,797.0,375.69,272.14
2018,6,7,15,15,877.5,108.0,4.0,16.6,760.0,317.53,219.96
2018,6,7,15,30,876.0,102.0,4.0,16.6,723.0,258.65,167.95
2018,6,7,15,45,858.0,100.0,3.95,16.15,676.5,199.57,120.09
2018,6,7,16,0,840.0,98.0,3.9,15.7,630.0,133.71,74.89
2018,6,7,16,15,820.5,93.5,3.9,15.4,580.5,75.87,60.6
2018,6,7,16,30,801.0,89.0,3.9,15.1,531.0,68.6,54.59
2018,6,7,16,45,776.5,87.5,3.85,14.8,483.0,68.45,54.72
2018,6,7,17,0,752.0,86.0,3.8,14.5,435.0,68.34,54.89
2018,6,7,17,15,716.5,81.0,3.75,14.1,382.5,59.94,47.75
2018,6,7,17,30,681.0,76.0,3.7,13.7,330.0,57.18,45.53
2018,6,7,17,45,638.5,71.0,3.7,13.3,281.5,54.28,43.11
2018,6,7,18,0,596.0,66.0,3.7,12.9,233.0,51.33,40.56
2018,6,7,18,15,530.0,59.5,3.6,12.45,186.0,46.99,36.62
2018,6,7,18,30,464.0,53.0,3.5,12.0,139.0,42.64,32.47
2018,6,7,18,45,365.0,43.5,3.4,11.6,99.0,35.52,25.61
2018,6,7,19,0,266.0,34.0,3.3,11.2,59.0,26.44,16.18
2018,6,7,19,15,153.5,21.0,3.25,11.0,33.5,16.39,0.0
2018,6,7,19,30,41.0,8.0,3.2,10.8,8.0,6.83,0.0
2018,6,7,19,45,20.5,4.0,3.15,10.55,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.95,9.4,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,3.0,9.5,14.0,25.38,0.0
2018,6,8,5,15,179.5,25.5,2.95,9.95,43.0,87.84,43.33
2018,6,8,5,30,289.0,39.0,2.9,10.4,72.0,154.1,115.12
2018,6,8,5,45,377.5,48.5,2.9,10.8,113.0,218.06,173.11
2018,6,8,6,0,466.0,58.0,2.9,11.2,154.0,290.63,237.45
2018,6,8,6,15,528.0,65.0,2.9,11.75,201.5,356.08,294.82
2018,6,8,6,30,590.0,72.0,2.9,12.3,249.0,426.77,354.61
2018,6,8,6,45,635.0,76.5,2.85,12.9,298.5,489.18,405.55
2018,6,8,7,0,680.0,81.0,2.8,13.5,348.0,554.13,456.55
2018,6,8,7,15,712.5,85.0,2.85,14.15,398.5,611.94,500.38
2018,6,8,7,30,745.0,89.0,2.9,14.8,449.0,667.66,540.75
2018,6,8,7,45,771.0,91.5,2.95,15.45,498.5,719.53,576.2
2018,6,8,8,0,797.0,94.0,3.0,16.1,548.0,770.6,610.27
2018,6,8,8,15,816.0,95.5,3.05,16.6,594.5,813.5,638.12
2018,6,8,8,30,835.0,97.0,3.1,17.1,641.0,854.48,664.24
2018,6,8,8,45,850.0,98.5,3.1,17.6,684.0,880.48,679.21
2018,6,8,9,0,865.0,100.0,3.1,18.1,727.0,912.7,698.5
2018,6,8,9,15,877.0,101.0,3.1,18.4,766.0,938.74,713.84
2018,6,8,9,30,889.0,102.0,3.1,18.7,805.0,961.64,727.03
2018,6,8,9,45,898.5,102.5,3.1,19.0,838.5,978.27,736.01
2018,6,8,10,0,908.0,103.0,3.1,19.3,872.0,991.38,742.71
2018,6,8,10,15,915.0,103.5,3.1,19.45,899.5,998.4,745.88
2018,6,8,10,30,922.0,104.0,3.1,19.6,927.0,1001.66,746.71
2018,6,8,10,45,927.0,104.0,3.15,19.75,948.0,998.66,743.95
2018,6,8,11,0,932.0,104.0,3.2,19.9,969.0,991.84,738.81
2018,6,8,11,15,934.0,104.5,3.2,20.0,982.0,978.87,729.46
2018,6,8,11,30,936.0,105.0,3.2,20.1,995.0,962.19,717.77
2018,6,8,11,45,937.5,105.0,3.2,20.15,1001.5,940.97,703.27
2018,6,8,12,0,939.0,105.0,3.2,20.2,1008.0,916.29,686.5
2018,6,8,12,15,937.5,106.0,3.2,20.2,1007.0,886.62,666.49
2018,6,8,12,30,936.0,107.0,3.2,20.2,1006.0,853.9,644.37
2018,6,8,12,45,933.5,107.5,3.2,20.15,998.0,817.08,619.43
2018,6,8,13,0,931.0,108.0,3.2,20.1,990.0,777.58,592.48
2018,6,8,13,15,929.5,106.5,3.2,20.0,975.0,734.62,561.05
2018,6,8,13,30,928.0,105.0,3.2,19.9,960.0,689.25,527.02
2018,6,8,13,45,926.0,102.5,3.2,19.8,938.5,640.54,489.65
2018,6,8,14,0,924.0,100.0,3.2,19.7,917.0,589.84,449.7
2018,6,8,14,15,919.5,98.0,3.2,19.5,889.0,536.48,406.66
2018,6,8,14,30,915.0,96.0,3.2,19.3,861.0,481.78,361.17
2018,6,8,14,45,909.5,93.0,3.15,19.15,827.0,424.81,312.4
2018,6,8,15,0,904.0,90.0,3.1,19.0,793.0,367.08,261.83
2018,6,8,15,15,894.0,88.0,3.1,19.0,753.5,308.35,209.89
2018,6,8,15,30,884.0,86.0,3.1,19.0,714.0,249.83,158.9
2018,6,8,15,45,873.0,83.0,3.05,18.5,670.5,190.91,111.27
2018,6,8,16,0,862.0,80.0,3.0,18.0,627.0,132.82,72.48
2018,6,8,16,15,847.5,77.0,2.95,17.7,580.5,75.69,59.87
2018,6,8,16,30,833.0,74.0,2.9,17.4,534.0,67.66,53.27
2018,6,8,16,45,812.0,71.0,2.8,17.1,485.0,65.32,51.5
2018,6,8,17,0,791.0,68.0,2.7,16.8,436.0,55.59,43.25
2018,6,8,17,15,759.0,65.0,2.65,16.4,385.0,53.71,41.84
2018,6,8,17,30,727.0,62.0,2.6,16.0,334.0,51.8,40.36
2018,6,8,17,45,683.5,58.5,2.55,15.6,284.5,49.38,38.37
2018,6,8,18,0,640.0,55.0,2.5,15.2,235.0,46.98,36.32
2018,6,8,18,15,575.5,50.0,2.45,14.75,188.0,39.65,29.77
2018,6,8,18,30,511.0,45.0,2.4,14.3,141.0,36.16,26.45
2018,6,8,18,45,412.0,37.5,2.35,13.85,100.5,30.45,20.98
2018,6,8,19,0,313.0,30.0,2.3,13.4,60.0,24.76,14.75
2018,6,8,19,15,187.0,19.0,2.3,13.2,34.5,15.78,0.0
2018,6,8,19,30,61.0,8.0,2.3,13.0,9.0,6.83,0.0
2018,6,8,19,45,30.5,4.0,2.25,12.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.0,3.0,10.55,5.5,0.0,0.0
2018,6,9,5,0,23.0,10.0,3.1,10.6,11.0,13.49,0.0
2018,6,9,5,15,59.5,24.5,3.15,10.6,30.5,48.12,22.28
2018,6,9,5,30,96.0,39.0,3.2,10.6,50.0,82.15,60.34
2018,6,9,5,45,129.0,56.5,3.25,10.65,78.5,119.44,94.29
2018,6,9,6,0,162.0,74.0,3.3,10.7,107.0,160.05,130.8
2018,6,9,6,15,198.0,91.5,3.3,10.75,143.0,205.39,170.99
2018,6,9,6,30,234.0,109.0,3.3,10.8,179.0,254.1,213.35
2018,6,9,6,45,283.0,124.0,3.3,10.85,224.5,310.81,261.66
2018,6,9,7,0,332.0,139.0,3.3,10.9,270.0,371.59,312.27
2018,6,9,7,15,376.5,151.5,3.35,11.1,319.0,444.92,371.41
2018,6,9,7,30,421.0,164.0,3.4,11.3,368.0,507.18,420.51
2018,6,9,7,45,421.5,183.5,3.4,11.45,406.0,545.0,448.61
2018,6,9,8,0,422.0,203.0,3.4,11.6,444.0,581.18,474.97
2018,6,9,8,15,477.5,203.0,3.45,11.85,497.0,641.41,520.59
2018,6,9,8,30,533.0,203.0,3.5,12.1,550.0,702.96,566.19
2018,6,9,8,45,501.0,232.0,3.5,12.3,575.5,717.69,573.93
2018,6,9,9,0,469.0,261.0,3.5,12.5,601.0,728.19,578.78
2018,6,9,9,15,500.5,268.0,3.55,12.8,648.5,771.77,609.59
2018,6,9,9,30,532.0,275.0,3.6,13.1,696.0,813.96,638.77
2018,6,9,9,45,533.5,292.0,3.65,13.35,729.0,835.68,652.31
2018,6,9,10,0,535.0,309.0,3.7,13.6,762.0,854.58,663.96
2018,6,9,10,15,529.0,326.0,3.8,13.85,786.0,863.33,668.56
2018,6,9,10,30,523.0,343.0,3.9,14.1,810.0,869.09,671.17
2018,6,9,10,45,514.0,358.5,4.0,14.4,826.5,867.61,668.61
2018,6,9,11,0,505.0,374.0,4.1,14.7,843.0,863.26,664.15
2018,6,9,11,15,543.5,360.5,4.2,14.8,872.0,874.05,672.44
2018,6,9,11,30,582.0,347.0,4.3,14.9,901.0,881.15,678.11
2018,6,9,11,45,682.5,286.0,4.35,15.0,940.0,896.78,691.58
2018,6,9,12,0,783.0,225.0,4.4,15.1,979.0,906.35,700.49
2018,6,9,12,15,856.0,176.5,4.45,15.15,1000.0,889.68,688.92
2018,6,9,12,30,929.0,128.0,4.5,15.2,1021.0,866.0,672.49
2018,6,9,12,45,934.0,124.0,4.55,15.25,1015.5,831.25,648.11
2018,6,9,13,0,939.0,120.0,4.6,15.3,1010.0,793.39,621.21
2018,6,9,13,15,871.5,159.0,4.65,15.3,974.5,735.75,576.64
2018,6,9,13,30,804.0,198.0,4.7,15.3,939.0,687.15,538.03
2018,6,9,13,45,792.0,198.0,4.7,15.25,913.5,637.82,499.15
2018,6,9,14,0,780.0,198.0,4.7,15.2,888.0,587.8,458.83
2018,6,9,14,15,660.0,246.0,4.75,15.05,817.0,518.37,403.07
2018,6,9,14,30,540.0,294.0,4.8,14.9,746.0,460.14,355.94
2018,6,9,14,45,616.0,245.0,4.85,14.8,740.5,416.95,318.19
2018,6,9,15,0,692.0,196.0,4.9,14.7,735.0,366.05,272.2
2018,6,9,15,15,775.0,151.0,4.9,14.7,725.5,316.74,225.16
2018,6,9,15,30,858.0,106.0,4.9,14.7,716.0,258.96,170.66
2018,6,9,15,45,846.0,100.0,4.9,14.35,670.0,199.19,121.32
2018,6,9,16,0,834.0,94.0,4.9,14.0,624.0,131.9,73.8
2018,6,9,16,15,810.5,92.0,4.85,13.8,575.0,76.1,61.19
2018,6,9,16,30,787.0,90.0,4.8,13.6,526.0,68.99,55.25
2018,6,9,16,45,701.0,98.0,4.8,13.35,459.5,68.35,54.94
2018,6,9,17,0,615.0,106.0,4.8,13.1,393.0,74.37,60.53
2018,6,9,17,15,553.5,104.5,4.75,12.85,340.5,74.67,61.06
2018,6,9,17,30,492.0,103.0,4.7,12.6,288.0,73.99,60.71
2018,6,9,17,45,456.0,91.0,4.65,12.35,243.0,66.38,54.1
2018,6,9,18,0,420.0,79.0,4.6,12.1,198.0,58.49,47.1
2018,6,9,18,15,407.0,65.5,4.55,11.8,162.0,49.4,38.88
2018,6,9,18,30,394.0,52.0,4.5,11.5,126.0,41.31,31.36
2018,6,9,18,45,313.0,42.5,4.4,11.25,90.5,34.32,24.64
2018,6,9,19,0,232.0,33.0,4.3,11.0,55.0,25.58,15.69
2018,6,9,19,15,134.0,20.5,4.25,10.85,31.5,15.97,0.0
2018,6,9,19,30,36.0,8.0,4.2,10.7,8.0,6.83,0.0
2018,6,9,19,45,18.0,4.0,4.15,10.55,4.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,32.5,5.5,3.1,7.4,6.5,0.0,0.0
2018,6,10,5,0,65.0,11.0,3.1,7.5,13.0,23.34,0.0
2018,6,10,5,15,178.0,24.5,3.05,7.95,42.0,85.84,43.3
2018,6,10,5,30,291.0,38.0,3.0,8.4,71.0,153.97,115.85
2018,6,10,5,45,392.0,47.0,2.95,8.8,114.5,221.44,176.96
2018,6,10,6,0,493.0,56.0,2.9,9.2,158.0,299.56,246.32
2018,6,10,6,15,555.0,63.0,2.85,9.9,206.5,366.22,304.91
2018,6,10,6,30,617.0,70.0,2.8,10.6,255.0,438.12,365.75
2018,6,10,6,45,661.0,74.5,2.75,11.3,305.5,501.11,417.19
2018,6,10,7,0,705.0,79.0,2.7,12.0,356.0,566.52,468.48
2018,6,10,7,15,735.5,82.5,2.65,12.7,406.5,620.9,509.31
2018,6,10,7,30,766.0,86.0,2.6,13.4,457.0,678.24,550.11
2018,6,10,7,45,789.0,89.0,2.6,14.1,506.0,729.11,584.29
2018,6,10,8,0,812.0,92.0,2.6,14.8,555.0,778.95,616.89
2018,6,10,8,15,830.5,94.5,2.55,15.3,602.5,823.06,644.77
2018,6,10,8,30,849.0,97.0,2.5,15.8,650.0,856.42,664.56
2018,6,10,8,45,862.5,99.0,2.45,16.3,693.0,890.84,684.85
2018,6,10,9,0,876.0,101.0,2.4,16.8,736.0,922.55,702.95
2018,6,10,9,15,887.0,102.0,2.45,17.1,774.5,947.9,718.04
2018,6,10,9,30,898.0,103.0,2.5,17.4,813.0,970.04,731.01
2018,6,10,9,45,907.0,103.0,2.5,17.7,846.0,985.83,739.27
2018,6,10,10,0,916.0,103.0,2.5,18.0,879.0,998.05,745.29
2018,6,10,10,15,923.5,102.0,2.65,18.15,906.0,1004.13,749.28
2018,6,10,10,30,931.0,101.0,2.8,18.3,933.0,1006.45,750.91
2018,6,10,10,45,937.5,100.0,2.9,18.4,954.0,1003.99,749.15
2018,6,10,11,0,944.0,99.0,3.0,18.5,975.0,997.68,744.96
2018,6,10,11,15,947.0,98.0,3.15,18.5,988.0,984.24,736.78
2018,6,10,11,30,950.0,97.0,3.3,18.5,1001.0,967.06,726.12
2018,6,10,11,45,952.5,96.0,3.4,18.45,1007.5,945.77,712.44
2018,6,10,12,0,955.0,95.0,3.5,18.4,1014.0,920.95,696.32
2018,6,10,12,15,954.0,95.5,3.6,18.35,1013.0,891.1,676.67
2018,6,10,12,30,953.0,96.0,3.7,18.3,1012.0,858.12,654.72
2018,6,10,12,45,950.5,96.0,3.75,18.2,1003.5,820.56,629.25
2018,6,10,13,0,948.0,96.0,3.8,18.1,995.0,780.28,601.64
2018,6,10,13,15,946.0,94.5,3.85,18.0,979.5,736.52,569.69
2018,6,10,13,30,944.0,93.0,3.9,17.9,964.0,690.35,534.64
2018,6,10,13,45,941.0,91.0,3.95,17.8,942.0,640.93,496.22
2018,6,10,14,0,938.0,89.0,4.0,17.7,920.0,589.57,455.18
2018,6,10,14,15,932.0,87.5,4.05,17.55,891.0,535.37,410.77
2018,6,10,14,30,926.0,86.0,4.1,17.4,862.0,479.94,363.97
2018,6,10,14,45,919.5,84.0,4.1,17.3,828.0,422.95,314.42
2018,6,10,15,0,913.0,82.0,4.1,17.2,794.0,365.28,263.11
2018,6,10,15,15,903.0,81.0,4.1,17.2,755.0,306.95,210.72
2018,6,10,15,30,893.0,80.0,4.1,17.2,716.0,248.8,159.29
2018,6,10,15,45,881.0,77.5,4.15,16.75,672.5,189.71,110.87
2018,6,10,16,0,869.0,75.0,4.2,16.3,629.0,131.55,71.36
2018,6,10,16,15,853.0,72.5,4.2,16.0,582.0,74.44,59.21
2018,6,10,16,30,837.0,70.0,4.2,15.7,535.0,65.06,51.36
2018,6,10,16,45,816.5,67.5,4.25,15.4,486.0,63.01,49.82
2018,6,10,17,0,796.0,65.0,4.3,15.1,437.0,60.85,48.17
2018,6,10,17,15,768.0,62.0,4.25,14.75,387.5,51.55,40.2
2018,6,10,17,30,740.0,59.0,4.2,14.4,338.0,49.59,38.65
2018,6,10,17,45,700.5,55.0,4.2,14.0,288.5,46.7,36.22
2018,6,10,18,0,661.0,51.0,4.2,13.6,239.0,43.78,33.69
2018,6,10,18,15,602.5,47.0,4.05,13.2,192.5,40.71,30.91
2018,6,10,18,30,544.0,43.0,3.9,12.8,146.0,34.65,25.29
2018,6,10,18,45,451.5,36.0,3.8,12.4,105.0,29.27,20.12
2018,6,10,19,0,359.0,29.0,3.7,12.0,64.0,23.92,14.33
2018,6,10,19,15,219.5,19.0,3.65,11.75,37.0,15.75,0.0
2018,6,10,19,30,80.0,9.0,3.6,11.5,10.0,7.68,0.0
2018,6,10,19,45,40.0,4.5,3.5,11.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,11,4,45,54.0,6.0,2.65,10.3,7.5,0.0,0.0
2018,6,11,5,0,108.0,12.0,2.6,10.4,15.0,33.32,0.0
2018,6,11,5,15,241.0,22.5,2.6,10.85,45.5,101.97,51.35
2018,6,11,5,30,374.0,33.0,2.6,11.3,76.0,176.46,130.92
2018,6,11,5,45,453.0,40.5,2.55,11.7,117.0,237.89,187.52
2018,6,11,6,0,532.0,48.0,2.5,12.1,158.0,307.57,249.63
2018,6,11,6,15,595.5,52.5,2.45,12.75,206.5,373.7,307.26
2018,6,11,6,30,659.0,57.0,2.4,13.4,255.0,443.42,365.73
2018,6,11,6,45,697.5,62.0,2.4,14.1,305.5,505.61,415.93
2018,6,11,7,0,736.0,67.0,2.4,14.8,356.0,569.65,465.54
2018,6,11,7,15,764.0,70.0,2.35,15.5,406.0,625.51,506.79
2018,6,11,7,30,792.0,73.0,2.3,16.2,456.0,681.43,545.19
2018,6,11,7,45,813.0,76.0,2.3,16.9,505.5,731.64,578.25
2018,6,11,8,0,834.0,79.0,2.3,17.6,555.0,773.4,604.47
2018,6,11,8,15,850.0,81.5,2.3,18.05,601.5,815.68,631.16
2018,6,11,8,30,866.0,84.0,2.3,18.5,648.0,855.86,655.91
2018,6,11,8,45,877.5,86.5,2.3,18.95,691.0,889.65,675.92
2018,6,11,9,0,889.0,89.0,2.3,19.4,734.0,920.59,693.83
2018,6,11,9,15,895.0,93.0,2.35,19.8,772.0,944.99,707.84
2018,6,11,9,30,901.0,97.0,2.4,20.2,810.0,965.91,719.58
2018,6,11,9,45,904.0,102.0,2.45,20.55,842.5,981.4,727.92
2018,6,11,10,0,907.0,107.0,2.5,20.9,875.0,993.09,733.88
2018,6,11,10,15,913.0,108.0,2.55,21.15,902.5,999.74,736.94
2018,6,11,10,30,919.0,109.0,2.6,21.4,930.0,1002.61,737.7
2018,6,11,10,45,923.5,110.0,2.7,21.7,951.5,1000.2,735.49
2018,6,11,11,0,928.0,111.0,2.8,22.0,973.0,993.96,730.9
2018,6,11,11,15,931.0,111.5,2.9,22.15,987.0,982.01,723.08
2018,6,11,11,30,934.0,112.0,3.0,22.3,1001.0,966.33,712.88
2018,6,11,11,45,936.0,112.0,3.1,22.45,1008.0,945.64,699.4
2018,6,11,12,0,938.0,112.0,3.2,22.6,1015.0,921.47,683.6
2018,6,11,12,15,940.0,110.5,3.3,22.65,1015.0,892.63,664.86
2018,6,11,12,30,942.0,109.0,3.4,22.7,1015.0,860.61,643.85
2018,6,11,12,45,943.0,107.0,3.55,22.8,1007.5,824.31,619.87
2018,6,11,13,0,944.0,105.0,3.7,22.9,1000.0,785.12,593.62
2018,6,11,13,15,941.5,104.0,3.8,22.85,985.0,741.55,562.32
2018,6,11,13,30,939.0,103.0,3.9,22.8,970.0,695.61,528.23
2018,6,11,13,45,935.0,102.0,4.0,22.8,948.0,646.58,490.82
2018,6,11,14,0,931.0,101.0,4.1,22.8,926.0,595.69,450.9
2018,6,11,14,15,925.0,99.5,4.15,22.75,897.5,541.76,407.47
2018,6,11,14,30,919.0,98.0,4.2,22.7,869.0,486.62,361.76
2018,6,11,14,45,911.5,96.5,4.25,22.65,835.0,429.91,313.52
2018,6,11,15,0,904.0,95.0,4.3,22.6,801.0,372.61,263.66
2018,6,11,15,15,893.5,93.5,4.3,22.6,761.5,314.15,212.37
2018,6,11,15,30,883.0,92.0,4.3,22.6,722.0,255.92,162.03
2018,6,11,15,45,870.0,89.5,4.35,22.25,678.0,197.11,114.82
2018,6,11,16,0,857.0,87.0,4.4,21.9,634.0,139.33,76.25
2018,6,11,16,15,839.0,84.5,4.4,21.6,586.5,82.66,55.15
2018,6,11,16,30,821.0,82.0,4.4,21.3,539.0,64.0,49.28
2018,6,11,16,45,800.5,78.5,4.4,20.95,490.0,62.27,48.06
2018,6,11,17,0,780.0,75.0,4.4,20.6,441.0,60.44,46.74
2018,6,11,17,15,750.5,71.5,4.35,19.95,391.0,58.41,45.28
2018,6,11,17,30,721.0,68.0,4.3,19.3,341.0,56.34,43.75
2018,6,11,17,45,679.0,64.0,4.3,18.7,291.0,53.71,41.66
2018,6,11,18,0,637.0,60.0,4.3,18.1,241.0,46.89,35.79
2018,6,11,18,15,575.5,54.0,4.25,17.4,193.5,42.73,32.13
2018,6,11,18,30,514.0,48.0,4.2,16.7,146.0,38.55,28.29
2018,6,11,18,45,418.5,40.5,4.1,16.0,105.5,32.94,22.98
2018,6,11,19,0,323.0,33.0,4.0,15.3,65.0,27.36,17.0
2018,6,11,19,15,193.5,21.0,4.0,14.95,37.5,17.51,0.0
2018,6,11,19,30,64.0,9.0,4.0,14.6,10.0,7.68,0.0
2018,6,11,19,45,32.0,4.5,3.95,14.25,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,12,4,45,63.5,7.0,3.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,127.0,14.0,3.2,12.9,17.0,38.97,0.0
2018,6,12,5,15,270.0,23.5,3.15,13.65,48.5,110.48,55.32
2018,6,12,5,30,413.0,33.0,3.1,14.4,80.0,188.89,138.5
2018,6,12,5,45,499.0,39.0,3.05,15.15,123.0,253.48,197.23
2018,6,12,6,0,585.0,45.0,3.0,15.9,166.0,324.7,259.91
2018,6,12,6,15,639.5,50.5,2.95,16.4,215.0,390.62,317.12
2018,6,12,6,30,694.0,56.0,2.9,16.9,264.0,460.8,375.59
2018,6,12,6,45,731.5,59.5,2.9,17.4,314.5,522.33,425.18
2018,6,12,7,0,769.0,63.0,2.9,17.9,365.0,585.5,474.1
2018,6,12,7,15,796.0,66.0,2.95,18.45,416.0,642.06,516.29
2018,6,12,7,30,823.0,69.0,3.0,19.0,467.0,692.39,550.85
2018,6,12,7,45,843.0,71.5,3.05,19.55,516.5,741.95,584.01
2018,6,12,8,0,863.0,74.0,3.1,20.1,566.0,790.22,615.53
2018,6,12,8,15,878.0,76.5,3.15,20.6,613.0,832.67,642.48
2018,6,12,8,30,893.0,79.0,3.2,21.1,660.0,872.88,667.5
2018,6,12,8,45,904.5,81.0,3.25,21.55,703.5,906.87,688.06
2018,6,12,9,0,916.0,83.0,3.3,22.0,747.0,937.94,706.5
2018,6,12,9,15,925.5,84.5,3.4,22.2,786.0,963.45,722.13
2018,6,12,9,30,935.0,86.0,3.5,22.4,825.0,985.57,735.53
2018,6,12,9,45,941.5,87.5,3.55,22.6,858.5,1001.26,744.35
2018,6,12,10,0,948.0,89.0,3.6,22.8,892.0,1013.2,750.81
2018,6,12,10,15,953.5,89.5,3.65,22.9,919.5,1019.27,753.82
2018,6,12,10,30,959.0,90.0,3.7,23.0,947.0,1021.45,754.4
2018,6,12,10,45,962.5,91.0,3.8,23.15,968.0,1018.26,751.8
2018,6,12,11,0,966.0,92.0,3.9,23.3,989.0,1011.11,746.72
2018,6,12,11,15,968.0,93.0,3.95,23.3,1003.0,998.62,738.31
2018,6,12,11,30,970.0,94.0,4.0,23.3,1017.0,982.26,727.45
2018,6,12,11,45,972.0,94.5,4.05,23.35,1025.0,961.67,713.68
2018,6,12,12,0,974.0,95.0,4.1,23.4,1033.0,937.43,697.5
2018,6,12,12,15,974.5,95.0,4.2,23.3,1033.0,907.96,678.43
2018,6,12,12,30,975.0,95.0,4.3,23.2,1033.0,875.21,657.0
2018,6,12,12,45,974.0,94.5,4.35,23.15,1025.0,837.73,631.8
2018,6,12,13,0,973.0,94.0,4.4,23.1,1017.0,797.34,604.4
2018,6,12,13,15,970.0,94.0,4.45,23.0,1002.0,753.25,572.85
2018,6,12,13,30,967.0,94.0,4.5,22.9,987.0,706.71,538.12
2018,6,12,13,45,946.5,103.0,4.55,22.75,960.0,654.67,498.34
2018,6,12,14,0,926.0,112.0,4.6,22.6,933.0,601.95,456.98
2018,6,12,14,15,916.5,113.0,4.65,22.45,904.0,548.35,413.84
2018,6,12,14,30,907.0,114.0,4.7,22.3,875.0,493.84,368.66
2018,6,12,14,45,916.5,103.5,4.7,22.1,845.5,437.63,320.6
2018,6,12,15,0,926.0,93.0,4.7,21.9,816.0,379.02,269.25
2018,6,12,15,15,921.5,88.0,4.7,21.9,777.0,318.43,215.72
2018,6,12,15,30,917.0,83.0,4.7,21.9,738.0,257.44,162.55
2018,6,12,15,45,904.5,81.5,4.7,21.4,694.0,197.52,114.11
2018,6,12,16,0,892.0,80.0,4.7,20.9,650.0,138.54,74.49
2018,6,12,16,15,875.0,78.0,4.7,20.6,602.0,80.24,52.56
2018,6,12,16,30,858.0,76.0,4.7,20.3,554.0,69.39,54.1
2018,6,12,16,45,837.5,73.5,4.7,19.95,504.5,67.4,52.67
2018,6,12,17,0,817.0,71.0,4.7,19.6,455.0,58.03,44.84
2018,6,12,17,15,787.5,67.5,4.65,19.05,403.5,55.84,43.21
2018,6,12,17,30,758.0,64.0,4.6,18.5,352.0,53.61,41.5
2018,6,12,17,45,713.5,61.0,4.55,18.0,300.5,51.59,39.91
2018,6,12,18,0,669.0,58.0,4.5,17.5,249.0,49.63,38.29
2018,6,12,18,15,607.5,52.5,4.45,16.85,200.5,41.74,31.34
2018,6,12,18,30,546.0,47.0,4.4,16.2,152.0,37.88,27.76
2018,6,12,18,45,449.5,40.0,4.35,15.55,110.0,32.61,22.75
2018,6,12,19,0,353.0,33.0,4.3,14.9,68.0,27.4,17.14
2018,6,12,19,15,214.0,21.5,4.3,14.45,39.5,17.97,0.0
2018,6,12,19,30,75.0,10.0,4.3,14.0,11.0,8.54,0.0
2018,6,12,19,45,37.5,5.0,4.3,13.6,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
