Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,71.8,56.19
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,61.73,47.82
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,60.58,47.07
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,58.53,45.54
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,56.43,43.94
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,54.16,42.14
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,51.91,40.28
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,43.88,33.23
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,40.09,29.75
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,34.83,24.78
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,29.67,19.48
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,19.48,5.43
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,9.39,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,18.05,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,75.94,5.41
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,145.52,102.69
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,208.01,160.22
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,280.25,223.37
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,280.41,227.83
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,275.49,225.75
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,319.22,261.88
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,363.37,296.79
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,396.48,321.63
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,411.85,332.24
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,396.93,318.32
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,377.17,300.67
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,403.98,320.02
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,430.2,338.32
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,661.97,510.72
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,870.99,650.56
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,912.95,674.19
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,952.6,698.06
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,877.29,646.57
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,779.84,578.57
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,724.67,539.08
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,648.61,484.3
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,641.68,479.72
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,633.21,473.47
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,646.85,483.11
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,658.25,491.01
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,765.63,570.01
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,851.97,632.11
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,852.88,633.04
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,855.8,636.05
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,820.68,613.31
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,782.99,587.61
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,741.7,558.25
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,698.2,526.66
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,651.24,492.0
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,602.53,455.01
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,551.62,415.05
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,499.52,372.94
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,444.36,327.25
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,388.55,279.81
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,331.63,230.69
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,275.34,182.25
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,218.83,135.91
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,163.21,95.66
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,107.57,67.23
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,81.23,64.39
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,72.21,56.99
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,70.27,55.6
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,67.37,53.38
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,64.31,50.99
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,60.26,47.67
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,56.05,44.12
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,51.17,39.83
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,46.21,35.27
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,38.84,28.39
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,29.42,19.33
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,19.06,5.08
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,9.39,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,10.82,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,54.73,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,107.72,75.53
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,116.18,89.19
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,123.21,98.25
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,98.12,78.85
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,68.17,53.55
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,60.6,46.9
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,53.86,40.61
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,68.78,53.08
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,84.23,65.77
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,93.8,73.38
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,103.38,80.93
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,115.21,90.28
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,127.08,99.56
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,138.95,108.84
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,150.89,118.1
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,163.33,127.74
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,175.8,137.35
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,176.49,137.52
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,177.2,137.78
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,203.45,158.21
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,229.6,178.29
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,229.04,177.46
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,228.44,176.73
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,249.51,192.86
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,270.22,208.53
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,325.47,250.48
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,367.98,282.09
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,453.39,346.44
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,521.86,396.64
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,673.57,511.65
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,775.62,586.49
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,744.02,562.67
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,708.04,536.48
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,660.7,501.17
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,611.36,463.44
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,558.31,421.87
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,503.96,377.93
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,447.92,331.25
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,391.3,282.74
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,333.63,232.43
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,276.15,182.33
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,217.9,133.94
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,160.46,91.99
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,94.71,56.03
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,67.6,53.46
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,65.69,52.08
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,63.67,50.55
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,61.06,48.52
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,58.34,46.35
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,55.04,43.61
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,47.42,36.93
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,43.33,33.28
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,39.19,29.42
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,33.19,23.72
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,27.14,17.59
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,18.65,4.76
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,10.24,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,24.92,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,88.06,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,167.01,117.03
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,230.5,177.55
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,301.57,240.59
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,362.07,293.82
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,426.17,347.77
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,488.55,398.04
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,553.06,447.74
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,614.67,493.42
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,671.46,532.48
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,721.89,565.32
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,771.18,596.55
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,814.07,622.89
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,854.89,647.41
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,890.25,668.6
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,922.83,687.83
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,949.38,702.43
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,972.65,714.91
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,990.64,724.02
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,1004.94,730.9
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,1009.64,732.91
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,1010.23,732.56
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,969.7,705.37
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,924.15,675.4
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,941.02,686.67
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,953.13,694.11
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,905.52,662.45
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,868.44,638.17
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,847.32,625.05
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,835.16,617.65
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,821.74,609.44
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,801.79,596.86
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,760.24,568.6
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,715.98,536.68
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,666.83,500.38
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,615.57,461.5
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,562.03,419.85
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,506.94,375.59
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,449.35,328.06
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,390.81,278.24
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,331.14,226.43
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,271.43,174.6
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,211.42,124.74
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,151.98,81.51
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,92.89,52.25
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,64.29,49.83
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,61.88,48.0
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,59.35,46.02
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,56.95,44.17
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,48.4,36.92
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,45.83,34.82
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,43.23,32.62
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,40.08,29.89
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,36.96,27.04
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,31.97,22.34
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,24.79,15.37
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,17.43,3.76
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,10.24,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,7.98,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,25.7,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,40.21,25.11
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,77.28,57.64
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,112.27,88.15
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,151.56,122.16
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,193.73,158.09
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,208.35,170.36
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,221.38,180.76
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,188.04,152.2
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,150.72,119.93
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,210.88,168.8
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,262.34,209.53
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,321.48,255.84
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,399.24,315.2
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,336.09,264.6
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,288.16,225.73
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,243.98,190.38
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,188.62,146.03
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,187.97,145.33
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,187.42,144.6
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,318.21,245.69
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,439.28,335.35
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,497.66,377.67
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,570.65,429.71
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,566.47,425.85
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,561.38,421.85
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,666.82,499.54
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,752.4,560.78
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,756.96,563.51
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,750.25,559.16
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,705.36,527.2
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,658.56,493.84
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,663.97,499.66
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,654.58,493.99
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,601.87,454.94
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,552.8,418.0
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,496.81,375.13
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,450.19,339.08
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,388.53,292.26
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,341.52,256.87
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,312.12,233.24
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,282.68,209.52
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,242.31,177.18
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,207.57,150.66
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,177.96,134.25
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,155.14,126.39
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,144.0,117.59
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,138.34,113.33
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,105.19,85.57
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,77.44,62.03
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,65.31,51.72
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,52.69,40.8
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,42.19,31.59
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,30.57,21.24
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,22.36,13.81
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,14.8,6.79
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,12.38,0.79
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,10.24,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,9.53,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,18.59,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,24.77,13.68
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,89.05,67.26
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,150.59,120.06
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,191.76,156.48
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,234.39,193.23
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,295.0,244.1
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,375.25,309.28
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,499.72,408.86
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,630.72,509.64
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,663.1,530.94
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,691.81,549.31
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,719.14,566.75
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,741.86,580.53
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,760.29,590.4
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,774.39,597.08
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,864.68,660.45
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,948.11,715.66
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,968.47,727.15
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,997.75,745.18
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,1008.93,751.28
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,1016.41,755.18
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,1017.1,754.5
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,1013.91,751.43
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,979.01,727.49
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,954.07,710.48
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,880.93,659.53
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,798.9,599.52
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,732.63,550.72
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,663.09,499.04
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,692.55,522.61
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,708.59,535.61
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,683.92,518.17
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,658.69,499.94
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,632.53,481.11
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,597.34,454.46
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,553.97,420.27
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,505.14,380.06
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,442.63,328.86
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,385.71,281.97
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,329.26,236.31
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,283.91,201.05
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,232.78,157.78
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,175.94,113.34
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,110.64,70.5
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,68.53,53.57
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,80.43,64.09
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,99.52,80.83
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,83.47,67.32
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,66.12,52.51
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,53.32,41.49
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,43.11,32.59
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,39.56,29.46
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,36.01,26.18
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,31.45,21.83
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,24.75,15.23
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,17.43,3.16
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,10.24,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,24.61,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,86.67,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,166.88,114.32
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,231.78,178.42
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,304.11,243.66
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,369.74,302.33
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,440.09,362.82
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,502.28,414.48
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,566.34,465.52
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,623.86,509.61
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,675.51,546.36
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,726.54,581.2
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,776.47,614.4
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,821.21,643.5
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,863.88,670.65
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,898.89,692.03
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,931.11,711.28
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,958.18,727.42
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,981.86,741.24
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,999.52,750.69
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,1013.44,757.71
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,1021.97,762.14
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,1026.59,764.12
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,1025.23,761.94
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,1019.89,757.29
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,1008.71,749.18
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,993.59,738.61
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,973.23,724.62
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,949.15,708.22
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,920.37,689.07
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,888.26,667.59
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,850.92,642.19
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,810.74,614.68
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,767.6,584.66
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,721.83,550.45
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,671.97,512.33
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,620.05,471.66
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,565.51,428.01
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,509.5,381.88
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,451.84,333.12
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,393.3,282.31
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,333.25,229.32
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,273.15,176.45
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,212.83,126.0
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,153.25,82.27
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,93.83,52.17
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,63.6,49.16
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,61.84,47.91
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,59.98,46.56
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,57.59,44.75
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,49.11,37.58
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,46.56,35.51
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,43.98,33.35
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,40.44,30.24
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,36.92,26.99
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,31.93,22.27
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,24.77,15.25
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,17.45,2.82
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,10.24,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,18.99,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,82.85,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,166.75,113.14
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,228.01,175.13
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,302.77,242.42
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,367.32,300.15
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,436.51,359.59
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,498.65,411.09
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,562.71,461.95
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,614.15,501.03
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,670.75,540.7
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,721.12,574.6
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,770.31,606.84
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,813.24,634.0
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,854.03,659.18
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,889.61,680.17
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,922.41,698.99
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,947.74,713.22
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,969.62,725.1
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,985.9,733.11
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,998.45,738.72
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,1007.54,743.37
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,1012.77,745.62
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,1012.01,743.57
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,1007.32,739.12
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,996.85,731.93
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,982.48,722.31
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,962.4,708.68
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,938.66,692.7
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,910.17,674.0
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,878.38,653.02
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,842.2,628.7
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,803.1,602.26
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,760.74,573.43
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,715.76,540.34
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,666.58,503.33
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,615.31,463.75
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,561.38,421.27
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,505.94,376.23
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,448.2,327.85
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,389.7,277.54
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,329.95,225.26
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,270.23,173.15
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,210.35,123.52
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,151.29,80.44
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,92.04,50.37
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,61.35,46.91
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,59.55,45.62
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,57.66,44.23
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,55.23,42.38
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,46.66,35.14
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,44.09,33.06
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,41.49,30.88
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,37.89,27.73
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,34.29,24.43
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,29.67,20.07
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,25.12,15.33
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,16.13,1.69
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,9.39,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,17.92,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,70.08,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,165.37,110.45
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,227.75,173.79
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,303.91,241.82
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,369.49,300.07
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,439.79,360.06
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,503.09,412.08
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,568.42,463.5
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,626.68,507.52
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,679.13,544.15
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,729.25,577.57
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,778.17,609.31
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,821.42,637.3
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,862.51,663.4
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,898.49,685.23
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,931.61,704.88
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,957.93,720.91
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,980.82,734.66
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,998.29,744.49
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,1011.96,751.9
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,1020.56,756.66
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,1025.27,758.99
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,1024.07,757.23
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,1018.89,752.98
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,1007.81,745.26
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,992.82,735.05
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,973.04,721.59
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,949.55,705.67
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,920.8,686.96
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,888.72,665.89
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,851.87,641.28
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,812.15,614.48
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,768.79,584.76
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,722.88,550.83
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,673.69,513.29
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,622.46,473.22
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,568.25,429.92
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,512.61,384.17
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,454.96,335.49
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,396.59,284.91
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,336.77,232.18
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,276.98,179.63
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,216.65,129.29
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,157.13,85.55
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,98.48,55.65
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,68.04,52.82
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,66.38,51.67
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,57.15,43.98
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,54.97,42.35
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,52.73,40.62
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,49.93,38.36
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,47.1,35.99
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,43.7,33.02
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,37.05,27.01
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,31.32,21.64
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,25.58,15.81
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,17.44,1.82
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,9.39,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,14.22,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,61.31,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,148.64,97.51
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,215.17,162.17
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,292.17,228.09
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,358.99,284.56
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,429.1,341.19
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,476.69,377.9
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,519.97,409.5
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,574.44,447.63
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,628.77,483.78
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,694.27,526.13
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,764.9,569.74
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,812.03,597.37
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,866.06,629.26
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,902.33,649.22
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,935.89,667.55
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,956.82,678.76
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,973.58,687.67
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,989.67,697.29
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,1001.9,704.64
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,1016.04,712.88
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,1026.51,718.95
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,1025.61,719.2
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,1020.75,717.23
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,1010.03,710.24
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,995.45,701.07
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,974.34,688.9
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,949.66,674.54
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,921.08,657.79
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,889.2,638.82
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,854.06,617.57
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,815.79,594.03
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,772.21,565.77
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,726.13,533.81
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,677.1,499.31
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,626.02,462.14
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,572.07,421.3
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,516.7,377.96
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,459.15,331.53
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,400.84,282.98
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,340.75,231.79
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,280.75,180.53
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,220.73,131.46
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,161.51,88.59
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,102.78,58.82
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,71.83,55.87
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,61.45,47.32
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,59.91,46.25
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,57.84,44.7
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,55.72,43.08
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,53.04,40.93
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,50.35,38.69
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,42.06,31.46
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,37.82,27.61
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,32.56,22.66
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,27.34,17.22
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,17.9,1.38
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,8.54,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.41,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,43.53,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,113.57,73.22
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,187.49,141.87
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,273.8,215.39
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,312.19,250.56
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,350.45,284.03
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,402.91,326.65
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,456.62,368.31
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,522.41,417.9
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,590.17,467.14
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,655.17,512.0
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,718.35,553.4
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,777.9,591.7
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,837.24,629.01
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,864.2,643.25
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,897.36,661.81
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,921.61,675.55
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,942.17,687.01
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,970.8,702.67
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,996.43,716.2
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,1004.69,720.09
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,1009.15,721.94
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,1007.83,720.35
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,1002.64,716.51
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,992.17,709.38
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,977.93,700.04
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,958.16,688.13
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,934.88,674.02
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,881.64,641.02
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,824.57,604.12
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,706.15,520.32
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,593.69,438.89
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,576.47,428.03
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,557.62,415.02
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,542.41,405.27
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,521.17,390.37
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,483.15,361.86
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,445.02,332.71
