Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,406.77,302.69
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,367.99,271.54
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,321.78,236.62
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,287.53,212.06
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,252.81,185.1
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,218.38,159.75
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,171.82,127.55
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,143.18,116.5
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,110.59,89.66
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,83.05,66.62
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,75.87,60.79
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,68.13,54.35
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,63.83,50.81
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,59.42,47.05
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,52.41,40.85
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,43.38,32.7
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,35.23,25.11
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,26.97,16.94
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,16.31,0.09
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,5.97,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,3.43,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,7.89,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,7.17,0.27
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,6.56,0.0
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,13.87,6.26
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,21.36,12.74
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,26.03,16.7
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,30.55,20.44
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,50.95,37.53
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,71.7,54.6
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,59.74,44.38
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,48.09,34.52
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,51.87,37.48
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,55.66,40.4
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,104.15,79.69
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,154.78,119.64
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,194.41,150.35
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,248.78,191.84
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,208.86,160.33
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,183.78,140.55
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,150.03,114.05
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,116.93,87.92
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,201.73,154.82
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,279.52,214.16
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,392.03,297.09
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,517.46,385.81
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,551.28,408.73
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,582.39,430.23
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,601.79,444.21
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,618.07,456.01
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,586.7,433.65
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,555.68,411.79
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,541.65,404.53
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,520.53,391.39
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,533.12,400.82
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,533.76,400.29
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,510.23,381.27
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,479.94,356.14
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,427.34,313.52
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,374.12,269.32
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,325.09,225.99
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,266.45,174.44
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,209.84,127.86
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,154.3,87.09
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,99.55,58.25
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,70.22,54.66
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,68.48,53.44
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,66.64,52.09
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,58.81,45.59
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,56.51,43.81
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,53.3,41.18
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,50.0,38.38
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,45.72,34.62
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,41.39,30.64
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,34.32,24.06
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,27.12,16.83
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,16.01,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,6.83,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,13.74,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,27.73,13.72
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,81.82,60.31
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,138.3,108.85
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,149.87,120.62
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,148.25,120.33
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,188.12,153.89
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,229.48,187.75
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,386.89,315.44
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,542.91,435.64
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,626.64,496.41
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,711.33,554.47
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,762.83,587.93
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,813.56,620.55
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,844.63,638.85
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,882.43,661.67
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,893.45,667.05
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,911.24,677.32
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,934.87,691.4
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,967.46,711.26
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,976.79,716.28
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,982.43,719.26
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,982.32,718.82
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,978.44,716.1
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,968.87,709.41
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,955.59,700.45
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,931.93,685.48
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,905.05,668.42
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,883.07,654.12
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,857.44,637.33
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,801.5,599.96
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,753.59,566.91
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,718.75,542.61
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,676.22,512.19
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,642.88,487.29
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,603.75,457.1
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,552.15,416.42
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,499.22,373.49
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,443.82,327.51
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,387.74,279.57
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,330.53,229.61
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,273.5,179.8
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,215.83,131.71
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,159.06,89.7
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,102.57,60.01
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,62.8,48.7
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,61.42,47.76
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,59.97,46.74
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,57.98,45.24
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,55.95,43.67
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,49.01,37.73
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,46.61,35.7
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,42.12,31.7
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,37.56,27.48
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,31.98,22.17
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,26.39,16.26
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,17.03,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,7.68,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,8.44,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,11.53,2.45
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,21.47,12.19
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,31.42,21.04
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,41.71,30.05
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,52.11,39.01
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,69.14,53.45
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,86.31,67.75
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,119.5,95.32
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,153.56,123.07
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,246.43,199.79
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,336.83,272.08
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,372.3,298.92
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,408.97,326.51
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,414.78,329.67
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,419.53,332.21
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,445.84,350.96
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,471.01,368.52
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,532.39,412.82
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,592.37,455.01
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,713.44,543.04
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,820.69,618.27
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,852.97,638.65
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,881.8,657.27
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,879.15,654.99
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,864.83,645.18
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,893.2,664.67
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,929.9,689.23
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,911.46,676.67
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,889.04,662.07
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,853.04,638.36
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,814.18,612.66
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,772.15,584.25
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,727.56,552.0
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,678.37,515.26
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,627.12,475.99
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,573.49,433.93
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,518.45,389.34
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,460.49,341.04
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,401.78,290.68
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,342.43,238.72
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,283.14,186.75
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,223.38,136.49
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,164.47,92.63
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,105.5,61.5
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,64.16,49.95
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,62.75,48.96
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,61.28,47.88
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,58.9,46.03
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,56.43,44.07
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,53.39,41.56
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,46.22,35.31
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,42.02,31.59
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,37.8,27.68
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,32.14,22.31
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,26.51,16.3
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,17.09,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,7.68,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,13.22,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,25.68,11.58
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,66.33,48.2
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,114.33,89.8
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,124.64,100.09
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,141.06,114.63
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,150.4,122.47
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,166.8,135.54
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,236.79,193.32
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,299.97,244.17
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,367.49,297.17
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,424.4,340.79
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,551.42,437.24
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,667.11,521.42
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,714.1,552.13
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,768.05,587.42
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,858.71,648.09
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,943.11,701.39
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,975.31,719.47
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,1016.72,743.91
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,1022.52,745.08
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,1024.19,744.15
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,1026.13,743.72
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,1024.14,740.91
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,1014.12,733.95
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,1000.16,724.65
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,972.59,706.26
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,941.67,685.85
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,920.2,671.87
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,894.63,655.12
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,857.6,631.28
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,817.8,605.45
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,774.62,576.52
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,728.9,543.7
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,679.13,507.58
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,627.37,468.88
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,573.08,426.95
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,518.01,383.09
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,461.07,336.34
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,402.65,286.93
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,342.6,235.2
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,282.63,183.43
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,222.28,133.63
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,162.98,90.17
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,104.46,59.79
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,72.3,56.29
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,61.45,47.32
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,59.27,45.7
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,57.18,44.14
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,55.03,42.49
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,51.92,39.97
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,48.78,37.32
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,40.97,30.47
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,37.09,26.9
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,31.39,21.53
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,25.71,15.48
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.7,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,7.68,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,46.86,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,123.22,69.81
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,194.44,146.21
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,274.27,216.43
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,341.7,275.57
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,415.37,337.71
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,478.76,389.65
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,547.74,443.69
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,608.23,488.69
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,669.41,531.5
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,723.2,566.81
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,768.83,595.39
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,814.62,623.8
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,858.59,650.37
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,891.83,669.22
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,921.87,685.81
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,953.58,702.64
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,982.35,717.28
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,1000.7,725.59
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,1015.3,731.64
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,1024.43,735.18
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,1029.68,736.45
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,1029.55,735.02
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,1025.43,731.26
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,1014.88,724.47
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,1000.41,715.35
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,980.73,702.33
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,957.35,687.05
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,927.87,668.82
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,895.14,648.42
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,857.84,624.74
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,817.84,599.07
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,774.51,570.71
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,728.7,538.59
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,679.2,502.51
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,628.22,464.39
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,573.09,422.63
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,517.68,379.3
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,461.73,333.93
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,403.91,285.59
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,338.21,232.19
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,278.91,184.64
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,226.21,139.73
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,162.07,90.42
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,104.97,60.68
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,74.21,57.27
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,68.99,53.16
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,63.35,48.63
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,61.06,46.96
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,58.7,45.19
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,55.37,42.51
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,47.71,35.98
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,43.18,32.06
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,38.61,27.92
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,33.02,22.67
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,27.47,16.62
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,17.18,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,6.83,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,44.56,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,117.86,62.92
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,187.63,139.02
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,265.1,206.28
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,322.51,256.7
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,384.02,308.56
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,453.06,364.22
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,526.22,420.75
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,590.75,467.99
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,659.71,515.65
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,713.43,549.74
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,766.41,582.29
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,812.27,609.46
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,847.78,629.12
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,885.17,649.57
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,919.93,667.85
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,946.82,681.75
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,970.33,693.47
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,987.48,701.89
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,1000.88,708.12
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,995.24,704.15
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,985.26,697.83
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,897.01,642.12
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,778.15,560.8
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,713.66,516.42
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,650.7,471.64
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,718.36,521.72
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,778.04,564.37
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,816.9,593.39
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,839.19,611.2
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,789.19,576.71
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,733.45,538.36
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,666.32,491.15
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,602.64,445.68
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,618.18,459.06
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,612.68,455.3
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,549.36,406.85
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,488.61,360.19
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,441.5,322.27
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,390.95,280.18
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,334.81,234.32
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,283.39,192.57
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,231.84,152.2
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,184.61,118.9
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,142.78,97.52
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,123.4,98.37
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,112.7,89.93
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,101.29,80.77
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,86.05,68.32
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,70.29,55.21
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,63.4,49.54
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,56.08,43.35
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,49.07,37.26
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,40.41,29.54
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.67,22.42
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,24.8,14.39
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.41,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,4.27,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,20.74,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,53.01,24.54
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,136.78,101.65
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,229.28,180.38
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,241.68,194.98
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,253.23,207.1
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,236.87,194.48
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,211.31,172.88
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,308.08,252.31
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,417.89,338.36
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,459.6,368.56
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,501.48,398.54
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,530.49,417.35
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,557.6,434.34
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,598.21,461.25
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,638.41,486.95
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,680.72,513.54
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,721.59,538.48
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,814.93,601.29
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,892.26,648.19
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,858.36,623.53
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,814.45,593.97
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,868.08,628.61
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,911.2,654.76
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,954.05,681.83
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,1005.73,714.17
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,986.0,702.1
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,962.59,688.59
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,934.28,671.47
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,902.59,652.11
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,866.48,630.25
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,827.37,606.08
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,783.6,577.81
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,737.35,545.64
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,687.84,510.23
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,636.35,472.26
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,581.53,430.85
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,525.35,386.87
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,466.53,339.46
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,408.25,291.04
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,348.87,240.0
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,288.33,187.74
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,227.92,138.11
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,168.54,94.64
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,101.32,57.13
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,68.92,53.42
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,67.33,52.34
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,65.65,51.15
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,63.41,49.5
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,61.12,47.77
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,53.42,41.25
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,50.76,39.01
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,45.96,34.81
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,41.11,30.37
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,34.34,24.01
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,27.53,16.6
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,17.27,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,6.83,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,13.11,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,29.12,10.53
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,63.14,45.33
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,107.39,84.14
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,164.7,133.78
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,243.09,200.33
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,293.06,241.97
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,344.72,283.78
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,397.72,325.26
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,452.05,366.46
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,510.49,410.02
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,571.13,453.93
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,444.7,353.78
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,288.45,228.62
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,469.38,369.99
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,642.33,495.3
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,763.03,579.75
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,895.84,667.37
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,859.39,638.11
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,812.6,602.67
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,822.68,607.4
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,829.96,609.63
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,800.87,587.27
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,756.41,555.38
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,779.93,571.66
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,812.48,592.69
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,837.73,610.23
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,855.66,622.87
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,870.29,634.55
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,867.7,633.66
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,834.2,612.38
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,789.24,583.41
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,749.87,556.96
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,707.47,527.53
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,659.91,492.96
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,610.74,456.28
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,558.35,416.92
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,504.99,375.29
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,448.09,329.29
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,392.17,282.57
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,334.22,233.08
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,276.83,183.86
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,219.9,137.12
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,164.72,96.53
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,111.21,68.17
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,75.21,59.3
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,74.05,58.62
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,72.83,57.85
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,70.75,56.33
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,68.6,54.72
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,64.74,51.54
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,60.78,48.15
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,52.01,40.38
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,44.85,33.81
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,35.24,24.87
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,25.47,14.84
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,14.79,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,4.27,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,28.34,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,80.46,33.93
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,140.69,104.58
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,204.86,161.3
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,262.48,211.58
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,326.2,265.35
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,395.13,321.08
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,463.1,373.95
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,514.96,412.56
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,567.39,450.29
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,541.66,428.36
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,514.21,405.22
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,591.81,462.5
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,682.36,525.91
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,726.62,554.0
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,769.84,580.77
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,803.85,601.84
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,835.47,621.27
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,873.08,644.53
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,908.28,665.94
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,907.36,664.06
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,900.3,657.72
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,912.63,666.19
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,921.16,671.37
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,916.92,667.77
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,900.48,656.56
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,902.38,658.16
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,887.11,648.47
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,858.94,630.76
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,817.27,604.09
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,758.46,562.51
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,695.22,516.98
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,702.42,525.21
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,689.28,517.9
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,643.54,484.11
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,595.84,448.18
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,545.3,409.27
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,493.5,368.02
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,439.49,323.59
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,384.81,277.26
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,328.67,228.76
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,272.81,180.37
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,209.71,128.23
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,153.92,86.76
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,98.2,56.75
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,67.19,52.45
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,65.32,51.12
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,63.33,49.64
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,61.14,47.99
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,54.01,41.96
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,50.68,39.19
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,47.27,36.25
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,42.86,32.3
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,38.41,28.14
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,31.23,21.36
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,23.92,13.4
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,14.09,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,4.27,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,6.01,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,9.73,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,25.85,15.2
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,41.48,29.25
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,53.38,40.03
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,58.24,44.55
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,73.52,57.58
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,88.35,69.86
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,181.92,148.78
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,286.67,233.64
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,328.05,264.99
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,369.95,296.41
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,413.97,328.91
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,458.13,360.86
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,522.39,407.87
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,607.95,468.45
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,675.19,516.32
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,752.15,569.78
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,821.83,616.51
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,889.89,660.25
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,916.84,676.47
