Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,932.79,685.98
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,930.57,683.21
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,924.95,678.55
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,871.0,642.12
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,803.16,594.16
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,839.86,622.04
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,867.97,642.77
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,833.28,618.11
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,796.75,592.59
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,779.44,582.3
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,752.83,565.12
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,703.31,529.35
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,656.67,495.13
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,621.15,469.09
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,582.55,439.84
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,545.63,410.9
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,501.45,374.69
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,445.76,328.55
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,389.44,280.55
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,331.05,229.82
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,272.79,179.07
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,214.65,130.48
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,157.52,88.0
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,101.1,58.16
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,60.99,47.0
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,59.51,45.98
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,57.97,44.86
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,55.9,43.27
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,53.78,41.61
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,50.32,38.71
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,42.98,32.32
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,39.54,29.23
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,36.14,26.01
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,29.68,19.88
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,23.16,12.5
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,14.08,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,4.27,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,22.47,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,66.43,19.34
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,143.64,105.96
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,226.69,178.88
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,259.03,209.87
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,290.74,238.62
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,353.75,290.89
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,419.89,343.49
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,493.62,400.54
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,571.44,458.57
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,639.48,507.02
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,706.34,552.19
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,747.45,578.12
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,786.75,602.53
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,848.22,641.56
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,899.82,672.83
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,910.14,677.22
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,927.03,686.51
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,948.32,698.66
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,978.37,716.46
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,993.39,724.68
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,1004.8,730.84
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,1003.87,729.36
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,999.08,725.66
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,989.5,718.89
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,976.09,709.78
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,957.02,697.24
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,934.33,682.42
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,906.87,665.01
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,876.14,645.37
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,840.31,622.08
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,801.69,596.74
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,759.56,568.94
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,714.99,537.14
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,666.51,501.55
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,616.16,463.53
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,562.85,422.37
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,508.24,378.77
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,428.18,316.03
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,357.65,260.38
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,311.68,219.22
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,264.87,176.41
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,211.92,129.96
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,161.22,90.19
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,103.27,59.37
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,61.91,47.51
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,60.11,46.2
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,58.21,44.79
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,56.13,43.22
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,54.01,41.58
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,50.93,39.04
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,43.92,32.98
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,39.7,29.23
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,35.45,25.29
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,29.36,19.51
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,23.26,12.29
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,14.08,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,4.27,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,32.15,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,91.72,21.54
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,163.37,120.18
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,239.84,189.22
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,307.17,248.88
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,381.4,312.45
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,446.83,366.97
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,515.8,422.15
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,576.74,468.4
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,636.28,511.31
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,690.07,547.64
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,743.39,582.63
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,789.6,612.29
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,834.14,640.27
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,858.64,653.74
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,879.19,664.56
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,910.96,683.89
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,951.08,708.57
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,969.93,719.25
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,985.22,727.82
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,986.97,727.31
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,984.58,724.33
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,993.5,729.09
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,998.56,731.33
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,988.91,724.35
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,975.45,715.09
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,956.38,702.09
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,933.68,686.77
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,905.43,668.01
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,873.98,647.1
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,838.3,623.64
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,799.85,598.12
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,758.13,569.84
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,713.9,537.62
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,666.18,502.01
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,616.35,463.88
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,563.41,422.48
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,509.07,378.68
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,451.77,331.33
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,394.27,282.51
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,336.28,232.56
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,274.04,179.63
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,215.67,131.48
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,158.78,89.58
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,100.03,57.24
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,65.68,50.46
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,62.74,48.21
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,59.59,45.75
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,56.47,43.32
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,53.22,40.73
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,49.4,37.56
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,45.45,34.18
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,40.79,30.05
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,33.15,23.16
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,27.34,17.65
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,21.55,10.64
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,13.23,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,4.27,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,40.16,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,111.41,16.49
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,188.04,135.78
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,269.5,209.25
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,330.16,263.54
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,399.31,322.53
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,450.77,365.12
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,499.38,403.48
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,551.16,442.3
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,602.28,479.03
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,631.93,498.07
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,656.98,513.24
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,705.77,545.37
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,753.34,575.76
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,801.28,605.95
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,848.01,634.74
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,877.88,652.63
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,904.75,668.55
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,925.09,680.14
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,941.79,689.39
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,956.84,698.21
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,978.08,711.15
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,990.31,718.47
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,985.56,714.93
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,983.67,713.56
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,977.59,709.55
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,958.08,697.02
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,935.0,682.27
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,907.53,664.75
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,876.76,644.96
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,833.67,616.61
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,788.87,586.91
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,755.84,564.53
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,717.57,537.41
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,662.73,496.46
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,611.24,457.12
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,554.34,413.26
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,498.51,369.44
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,444.47,325.88
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,389.2,280.03
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,332.95,232.28
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,276.56,184.26
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,218.56,136.23
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,166.01,96.92
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,103.44,61.09
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,71.8,55.45
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,69.27,53.61
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,66.54,51.58
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,61.57,47.61
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,56.28,43.28
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,51.97,39.72
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,47.5,35.9
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,42.3,31.3
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,37.0,26.43
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,29.75,19.63
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,22.39,10.9
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,14.08,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,20.83,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,62.11,0.07
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,113.38,81.18
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,161.23,125.45
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,227.14,182.47
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,301.37,245.38
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,367.45,300.03
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,438.13,356.39
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,494.74,399.6
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,552.67,442.24
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,600.74,475.82
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,648.11,507.79
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,687.19,532.92
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,724.35,556.08
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,772.49,586.44
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,811.4,609.85
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,849.57,633.19
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,885.64,654.55
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,935.75,685.37
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,977.31,710.09
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,990.98,717.22
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,988.0,714.08
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,989.69,714.22
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,987.66,712.05
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,979.01,706.47
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,966.66,698.66
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,949.27,688.13
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,928.34,675.3
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,901.34,658.33
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,871.16,639.21
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,836.3,617.03
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,798.64,592.73
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,758.15,565.34
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,715.03,534.51
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,668.04,500.21
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,618.64,463.08
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,566.46,422.66
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,512.59,379.6
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,456.06,333.09
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,398.4,284.25
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,339.07,233.03
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,279.9,181.91
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,220.16,132.43
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,161.04,88.83
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,102.56,58.15
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,70.13,54.0
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,60.02,45.7
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,58.44,44.59
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,56.7,43.36
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,54.95,42.09
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,51.87,39.58
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,44.77,33.49
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,40.57,29.76
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,36.37,25.84
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,29.45,19.32
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,22.48,10.54
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,13.66,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,32.02,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,90.13,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,161.94,117.08
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,236.1,186.13
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,303.11,246.1
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,376.9,309.94
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,448.75,370.12
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,525.23,431.67
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,586.12,478.39
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,645.04,521.37
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,699.35,558.31
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,752.96,593.65
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,800.73,624.44
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,846.76,653.38
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,885.67,676.84
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,921.97,698.19
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,938.8,706.96
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,962.5,720.59
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,979.34,729.39
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,992.37,735.78
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,1003.39,741.38
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,1010.75,744.67
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,1013.36,744.83
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,1012.13,742.63
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,1004.13,737.13
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,992.29,729.26
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,973.88,717.0
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,951.84,702.4
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,923.63,683.96
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,892.16,663.29
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,856.74,640.18
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,818.38,614.84
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,776.08,585.75
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,731.22,552.98
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,681.3,515.41
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,629.84,475.76
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,575.76,433.35
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,520.31,388.57
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,463.51,341.24
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,405.37,291.48
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,345.72,239.67
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,286.39,188.12
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,220.66,134.68
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,164.7,94.28
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,110.63,66.65
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,76.58,59.7
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,77.69,60.98
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,79.0,62.41
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,78.16,62.08
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,77.43,61.81
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,70.38,55.96
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,65.08,51.46
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,55.74,43.22
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,46.16,34.51
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,34.03,23.32
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,21.63,9.54
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,12.8,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,8.27,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,22.94,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,60.92,41.19
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,96.79,74.3
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,145.13,116.51
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,196.09,160.43
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,249.3,205.15
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,304.68,250.36
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,360.08,294.46
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,417.05,338.57
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,468.93,377.56
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,521.62,416.16
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,562.54,444.63
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,602.99,472.17
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,558.95,435.38
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,490.23,380.98
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,570.11,439.1
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,631.42,481.8
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,703.08,531.96
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,792.71,592.74
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,838.36,622.84
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,881.66,651.33
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,891.12,656.44
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,897.6,659.92
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,893.3,657.13
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,886.04,652.46
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,872.1,642.89
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,855.36,631.47
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,848.98,628.91
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,839.55,623.95
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,826.76,616.66
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,802.26,601.04
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,758.84,569.96
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,714.01,537.36
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,664.29,500.27
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,614.91,462.61
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,562.02,421.88
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,509.58,380.42
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,454.82,336.16
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,401.46,292.06
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,347.55,246.71
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,294.9,202.37
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,242.61,160.52
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,192.37,124.23
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,141.79,96.12
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,114.02,91.66
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,108.46,87.46
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,102.59,82.93
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,95.07,76.96
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,87.18,70.55
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,77.87,62.73
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,68.17,54.36
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,56.9,44.38
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,45.26,33.83
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,32.86,22.33
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,20.11,7.92
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,11.52,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,9.46,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,26.16,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,71.86,48.84
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,115.54,89.26
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,169.47,136.45
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,227.18,186.21
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,283.89,234.01
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,343.75,282.96
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,400.07,327.9
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,458.85,373.53
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,530.25,426.97
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,588.47,469.14
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,639.69,504.82
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,690.96,539.69
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,736.87,569.98
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,781.91,599.05
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,840.11,637.84
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,892.31,671.28
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,936.16,697.26
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,969.55,715.99
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,984.64,724.27
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,996.16,730.49
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,998.67,730.63
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,997.41,728.54
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,983.44,719.65
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,965.8,708.54
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,935.12,688.74
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,893.44,659.99
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,861.34,639.01
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,827.03,616.14
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,799.62,597.4
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,770.11,576.84
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,736.24,553.74
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,699.0,527.63
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,652.48,493.87
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,603.61,457.46
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,548.65,415.28
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,496.25,374.12
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,448.84,335.2
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,395.8,290.11
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,339.52,242.17
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,284.74,195.46
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,230.31,151.99
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,180.86,116.63
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,132.83,90.35
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,107.69,87.33
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,108.06,88.1
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,113.64,93.34
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,103.33,84.86
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,92.7,75.98
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,81.41,66.33
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,67.84,54.46
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,57.04,44.77
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,46.53,35.08
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,32.86,22.36
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,18.94,6.47
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,10.67,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,7.54,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,16.53,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,63.16,42.1
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,101.92,78.6
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,154.34,124.54
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,209.98,172.72
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,266.59,220.76
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,326.13,269.94
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,383.22,315.52
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,442.74,361.65
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,498.09,403.41
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,554.97,445.25
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,600.94,477.27
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,664.13,520.73
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,704.79,546.96
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,744.22,571.89
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,775.31,591.13
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,804.48,608.85
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,827.12,621.53
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,847.32,632.49
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,861.94,641.26
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,873.83,648.27
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,878.44,650.23
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,880.16,650.37
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,875.61,647.14
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,868.18,642.04
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,855.09,632.96
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,839.3,622.05
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,831.9,618.1
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,819.86,610.76
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,806.73,602.78
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,786.88,589.81
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,741.0,557.21
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,694.54,523.71
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,643.88,486.18
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,594.31,448.73
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,542.98,409.63
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,493.76,371.23
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,441.91,330.06
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,393.09,290.69
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,344.5,250.53
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,297.4,211.59
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,250.23,174.76
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,206.49,143.5
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,169.77,123.42
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,145.09,118.49
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,135.31,110.84
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,125.08,102.69
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,113.24,93.07
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,100.92,82.85
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,87.46,71.42
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,73.53,59.31
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,58.75,46.15
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,43.52,32.37
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,30.26,20.04
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,16.69,4.26
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,9.39,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,13.06,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,51.93,33.06
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,85.21,64.69
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,132.35,105.96
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,181.97,148.95
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,235.35,194.08
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,290.85,239.7
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,345.86,283.79
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,402.57,328.0
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,455.27,367.82
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,508.92,407.34
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,558.79,443.14
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,608.97,478.34
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,651.23,507.19
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,693.03,535.22
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,771.41,588.6
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,832.19,628.43
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,894.85,669.69
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,949.66,702.96
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,964.27,710.51
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,975.49,716.27
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,971.7,712.17
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,973.65,712.1
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,967.47,707.98
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,957.61,701.6
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,942.23,691.3
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,923.25,678.71
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,899.68,663.25
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,872.52,645.39
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,831.1,618.18
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,797.65,596.24
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,755.65,566.85
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,711.51,534.82
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,663.02,498.89
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,616.22,463.17
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,562.04,421.25
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,508.87,379.01
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,454.03,334.18
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,397.15,286.3
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,338.82,236.21
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,280.21,185.75
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,222.87,138.93
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,160.89,93.34
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,107.54,65.8
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,82.22,64.62
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,81.96,64.79
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,81.76,64.99
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,78.89,62.89
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,74.0,58.98
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,67.79,53.83
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,61.45,48.37
2018,7,31,18,15,324.0,69.0,3.85,18.25,139.5,51.68,39.68
2018,7,31,18,30,258.0,55.0,3.8,17.7,96.0,41.67,30.53
2018,7,31,18,45,181.5,38.5,3.7,17.15,62.5,29.49,19.18
2018,7,31,19,0,105.0,22.0,3.6,16.6,29.0,17.03,3.43
2018,7,31,19,15,55.0,11.5,3.6,16.25,15.0,9.82,0.0
2018,7,31,19,30,5.0,1.0,3.6,15.9,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,1,5,15,29.0,7.0,3.4,12.6,8.0,5.97,0.0
