Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,30,58.0,14.0,3.4,12.9,16.0,29.85,0.0
2018,8,1,5,45,128.5,31.5,3.35,13.2,45.5,94.73,63.37
2018,8,1,6,0,199.0,49.0,3.3,13.5,75.0,160.74,125.98
2018,8,1,6,15,264.0,65.5,3.25,14.0,116.0,221.86,180.31
2018,8,1,6,30,329.0,82.0,3.2,14.5,157.0,289.91,239.37
2018,8,1,6,45,381.5,95.5,3.15,14.95,203.5,353.5,293.29
2018,8,1,7,0,434.0,109.0,3.1,15.4,250.0,421.57,349.05
2018,8,1,7,15,473.5,120.5,3.05,16.05,298.5,482.38,396.8
2018,8,1,7,30,513.0,132.0,3.0,16.7,347.0,545.39,444.58
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,600.72,484.95
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,656.62,524.51
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,712.88,562.98
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,760.93,594.74
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,801.59,620.22
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,840.29,643.95
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,887.62,674.27
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,932.95,702.76
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,964.95,721.48
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,989.03,734.88
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,997.81,739.13
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,1002.81,741.1
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,1001.52,739.06
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,996.43,734.65
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,984.63,726.65
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,969.19,716.33
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,947.84,702.26
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,936.19,694.78
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,899.39,670.23
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,872.09,652.22
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,840.87,631.38
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,806.14,608.0
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,762.62,577.34
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,717.25,543.8
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,667.15,506.17
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,619.04,469.05
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,564.38,426.57
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,509.66,382.78
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,453.06,336.28
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,393.67,286.65
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,336.18,237.26
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,279.63,188.65
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,224.26,143.64
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,171.73,105.52
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,120.69,78.57
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,96.48,77.32
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,94.5,76.09
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,90.77,73.32
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,85.09,68.83
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,79.17,64.04
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,71.18,57.28
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,62.92,50.07
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,52.51,40.72
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,41.79,30.87
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,29.57,19.32
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,17.07,2.24
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,9.39,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,29.27,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,91.12,59.58
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,155.41,121.75
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,201.21,163.68
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,250.81,207.71
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,246.23,204.97
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,234.82,195.26
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,394.55,327.86
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,543.36,446.43
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,601.49,489.27
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,660.29,531.85
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,715.95,570.92
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,764.37,603.96
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,805.05,630.42
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,843.73,654.92
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,889.84,684.72
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,933.92,712.65
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,961.93,729.25
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,996.15,750.12
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,1006.32,755.32
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,1012.71,758.3
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,1013.3,757.83
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,1010.04,754.93
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,999.1,747.29
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,984.43,737.28
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,962.45,722.41
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,937.18,705.54
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,913.01,689.17
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,885.36,670.38
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,852.89,648.22
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,817.05,623.26
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,771.71,589.67
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,724.92,554.52
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,674.56,516.31
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,623.82,476.97
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,569.13,433.78
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,514.4,389.54
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,458.18,343.28
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,403.59,297.39
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,347.46,249.47
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,292.7,202.67
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,239.87,159.88
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,190.45,124.11
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,140.82,97.24
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,117.4,95.72
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,112.75,92.27
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,107.86,88.54
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,100.07,82.26
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,91.92,75.54
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,81.6,66.73
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,72.03,58.34
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,58.32,46.0
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,44.27,33.13
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,30.9,20.39
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,17.32,0.7
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,9.39,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,12.48,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,52.25,31.2
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,87.89,66.82
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,139.62,112.25
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,194.32,159.73
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,252.05,208.69
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,312.61,258.55
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,371.41,305.61
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,432.44,353.0
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,488.12,394.76
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,545.18,436.32
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,595.1,471.26
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,645.26,505.5
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,704.92,545.2
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,746.86,571.65
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,808.48,612.64
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,876.28,656.32
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,934.72,692.28
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,981.35,719.03
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,988.3,720.98
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,991.53,721.06
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,988.54,717.31
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,981.81,711.35
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,968.98,703.32
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,962.44,699.46
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,939.45,684.87
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,913.38,668.31
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,879.73,646.39
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,843.93,622.69
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,804.3,595.82
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,763.47,567.67
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,725.28,541.55
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,685.24,513.41
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,640.01,480.66
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,593.98,446.49
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,545.4,409.41
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,496.8,371.33
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,445.92,330.71
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,395.4,289.37
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,343.33,246.03
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,292.72,203.88
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,241.92,163.41
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,193.14,128.04
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,144.37,100.38
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,118.08,95.09
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,111.47,90.03
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,104.47,84.55
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,95.41,77.23
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,85.89,69.38
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,75.52,60.59
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,64.71,51.2
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,52.99,40.73
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,40.89,29.7
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,28.36,17.82
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,15.51,0.0
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,8.54,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,18.86,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,73.26,43.63
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,124.63,95.25
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,183.89,147.31
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,248.94,203.43
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,324.23,266.44
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,393.1,322.6
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,458.58,374.11
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,527.24,426.37
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,589.02,471.91
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,652.44,517.33
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,713.89,560.12
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,768.91,597.18
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,818.32,629.3
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,866.34,659.95
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,914.14,690.4
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,952.84,714.3
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,992.46,738.69
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,1016.68,752.67
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,1015.9,750.86
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,1024.59,755.69
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,1011.44,746.27
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,993.74,734.13
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,984.77,728.34
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,963.22,714.15
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,932.3,692.92
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,898.6,668.96
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,883.95,660.0
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,864.67,647.56
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,835.72,628.43
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,809.5,610.62
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,759.29,574.45
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,712.0,539.74
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,656.5,498.38
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,602.8,457.6
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,551.79,418.32
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,501.44,378.53
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,448.64,336.03
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,397.29,293.85
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,345.66,250.48
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,295.53,208.39
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,242.51,164.6
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,188.27,123.46
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,128.92,86.71
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,89.24,71.29
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,77.11,61.22
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,64.25,50.37
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,59.65,46.62
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,54.8,42.57
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,49.25,37.82
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,43.47,32.71
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,38.81,28.45
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,34.2,24.0
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,25.94,15.74
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,17.57,0.0
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,8.96,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,13.06,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,63.62,36.44
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,110.79,85.4
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,169.23,137.19
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,232.7,192.51
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,296.72,247.16
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,365.72,304.25
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,423.86,350.6
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,500.12,409.26
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,559.99,453.52
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,621.31,497.52
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,673.87,533.81
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,726.29,569.11
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,771.12,598.05
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,814.81,625.59
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,866.03,659.07
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,908.75,685.61
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,936.83,701.8
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,961.96,716.05
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,938.44,698.85
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,905.22,673.87
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,827.63,618.03
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,747.96,560.27
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,655.36,492.65
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,565.06,425.33
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,545.64,410.65
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,526.05,395.5
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,670.02,504.58
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,798.15,597.7
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,806.83,604.4
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,800.0,600.93
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,757.52,569.92
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,709.43,534.78
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,657.03,496.03
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,605.3,456.95
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,552.34,416.33
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,500.62,375.68
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,447.54,333.17
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,396.66,291.67
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,345.34,249.0
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,295.56,207.62
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,245.37,167.93
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,198.17,134.04
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,151.21,107.38
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,126.9,102.83
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,119.02,96.7
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,110.67,90.07
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,99.54,81.0
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,87.84,71.26
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,75.87,61.04
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,63.35,50.1
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,51.26,39.29
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,38.76,27.87
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,26.92,16.33
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,14.78,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,8.11,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,12.84,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,60.07,31.88
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,105.45,79.97
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,163.42,130.69
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,226.26,184.61
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,288.37,236.7
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,355.2,290.88
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,417.06,339.28
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,497.28,399.68
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,556.96,442.88
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,618.14,485.92
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,667.05,518.97
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,715.64,551.02
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,758.87,578.84
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,800.78,605.29
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,843.09,631.87
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,876.57,652.33
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,902.53,667.7
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,925.61,681.13
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,938.12,687.93
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,947.3,692.68
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,948.1,692.42
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,945.5,690.07
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,935.58,683.3
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,922.41,674.46
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,901.86,660.64
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,878.52,644.92
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,866.34,637.69
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,849.45,627.04
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,827.38,612.95
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,795.69,592.01
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,748.15,558.18
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,703.42,525.69
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,649.88,486.4
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,597.6,447.27
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,545.86,407.93
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,495.39,368.61
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,442.59,326.84
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,392.43,286.44
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,341.83,244.76
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,292.81,204.41
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,242.96,164.98
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,194.7,130.11
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,142.78,99.22
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,112.06,89.56
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,101.54,81.16
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,90.33,72.06
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,80.58,64.09
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,72.17,57.13
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,61.92,48.41
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,51.09,38.99
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,44.01,32.61
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,36.76,25.84
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,26.01,15.17
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,14.06,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,7.68,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,27.54,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,102.78,54.03
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,174.83,134.1
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,242.44,194.44
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,318.78,260.12
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,385.95,316.45
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,463.78,378.84
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,529.73,429.43
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,597.75,479.58
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,656.03,520.75
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,714.49,559.98
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,765.76,593.0
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,815.91,624.49
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,857.82,650.16
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,897.6,674.08
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,912.7,682.13
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,922.92,687.22
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,924.03,686.52
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,919.68,681.75
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,937.65,693.58
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,952.35,703.1
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,961.17,708.3
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,966.42,711.21
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,962.64,708.37
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,955.22,703.31
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,940.83,693.88
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,922.85,682.13
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,892.15,661.15
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,858.98,638.38
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,820.05,611.43
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,779.64,583.09
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,740.5,555.71
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,699.39,526.32
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,654.07,493.31
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,607.16,458.24
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,556.97,419.84
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,506.04,379.73
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,453.02,336.79
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,399.8,292.53
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,344.71,246.08
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,291.02,200.8
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,237.14,157.25
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,184.9,119.18
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,132.19,90.2
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,106.82,85.98
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,100.95,81.44
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,94.76,76.56
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,87.39,70.61
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,79.73,64.28
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,70.41,56.31
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,60.74,47.82
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,49.19,37.43
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,37.29,26.5
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,24.62,13.94
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,12.8,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,6.4,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,10.77,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,50.25,21.72
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,89.06,66.4
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,141.25,112.3
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,196.66,160.08
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,255.5,209.5
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,317.18,259.64
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,374.59,304.92
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,434.35,350.53
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,489.77,391.34
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,546.54,431.88
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,597.32,466.75
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,666.0,512.96
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,712.73,542.67
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,758.61,571.23
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,794.88,592.71
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,829.38,612.67
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,856.3,627.94
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,880.83,641.59
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,899.65,651.92
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,915.64,660.47
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,925.6,665.89
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,929.87,667.86
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,915.13,657.77
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,896.69,645.55
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,883.88,637.31
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,867.12,626.43
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,853.99,619.13
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,836.95,609.0
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,806.53,589.42
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,773.46,567.73
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,733.67,541.05
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,692.12,512.48
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,646.55,480.54
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,599.84,446.73
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,550.32,409.69
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,500.42,371.19
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,447.61,329.47
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,395.23,286.92
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,342.25,242.98
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,289.81,199.54
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,237.12,157.79
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,186.61,121.59
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,137.84,95.37
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,115.2,92.32
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,108.98,87.58
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,102.43,82.46
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,94.1,75.82
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,85.41,68.71
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,74.17,59.19
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,63.78,50.14
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,49.83,37.71
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,35.56,24.8
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,22.39,11.73
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,9.39,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,10.56,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,48.29,17.9
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,87.01,64.34
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,140.9,111.66
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,197.96,160.72
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,255.93,209.37
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,316.95,258.87
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,375.21,304.44
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,435.64,349.99
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,490.76,389.94
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,546.99,429.31
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,596.77,462.89
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,664.53,507.8
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,709.73,536.39
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,753.9,563.83
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,794.66,589.04
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,833.93,612.85
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,866.08,631.78
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,896.02,649.12
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,912.15,658.18
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,929.1,667.84
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,934.05,669.43
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,935.64,669.09
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,929.98,665.81
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,920.97,660.45
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,903.97,650.0
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,883.94,637.55
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,851.27,616.94
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,816.68,594.73
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,800.43,585.24
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,779.03,571.77
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,738.56,544.17
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,696.39,514.84
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,651.04,482.64
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,604.05,448.29
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,551.15,408.63
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,498.32,367.9
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,445.43,325.87
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,392.05,282.23
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,337.22,236.84
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,284.31,193.06
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,230.89,150.48
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,178.98,113.23
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,126.57,85.17
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,102.37,80.93
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,93.87,74.22
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,86.28,68.16
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,77.69,61.22
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,70.2,55.08
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,61.59,47.8
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,52.67,40.06
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,43.71,32.05
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,34.55,23.61
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,23.23,11.78
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,12.8,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,28.84,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,110.67,40.15
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,196.91,149.27
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,268.71,214.36
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,349.19,283.51
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,417.57,340.67
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,490.07,398.54
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,553.92,447.14
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,619.39,494.74
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,676.2,532.99
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,732.8,569.85
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,780.79,599.96
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,822.79,625.31
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,863.67,649.07
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,902.13,670.75
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,931.8,687.94
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,958.4,703.11
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,978.39,713.97
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,994.82,722.64
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,1007.75,730.2
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,1003.47,726.82
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,1004.42,727.08
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,1001.61,724.98
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,993.05,719.71
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,980.71,712.1
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,962.25,700.57
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,940.15,686.68
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,910.72,667.87
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,878.25,646.99
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,839.71,622.13
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,798.86,595.45
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,757.04,566.73
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,712.68,534.83
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,665.22,499.8
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,615.58,462.21
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,561.66,420.59
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,506.6,376.72
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,449.99,330.11
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,389.45,279.23
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,329.92,228.0
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,271.05,177.33
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,211.16,128.41
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,152.8,86.29
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,96.0,58.14
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,72.65,56.45
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,64.46,49.78
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,62.41,48.29
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,59.44,45.99
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,56.4,43.54
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,52.29,40.07
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,48.17,36.41
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,40.57,29.51
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,32.76,22.17
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,22.32,10.61
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,11.95,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
