Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.12,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,149.34,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,283.76,216.61
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,381.25,310.37
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,488.11,400.67
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,568.38,463.68
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,647.26,521.74
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,715.29,568.76
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,783.68,613.62
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,838.76,647.07
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,892.38,678.2
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,935.38,701.67
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,964.87,715.79
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,996.01,730.37
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,1023.76,742.37
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,1041.58,747.77
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,1055.52,750.79
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,1062.3,752.43
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,1064.95,751.84
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,1061.91,748.03
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,1054.65,741.92
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,1040.73,735.67
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,1022.68,726.78
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,998.1,712.93
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,969.65,696.56
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,935.53,675.83
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,897.88,652.69
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,855.76,626.97
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,810.56,598.76
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,759.41,565.48
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,705.89,527.73
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,649.52,486.75
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,591.46,443.04
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,530.26,395.36
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,468.28,345.25
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,404.09,291.62
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,340.11,236.76
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,274.44,180.25
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,210.09,126.54
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,141.54,75.98
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,80.67,45.27
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,54.97,41.92
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,52.67,40.16
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,48.99,37.09
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,41.61,30.67
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,36.42,25.99
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,31.26,21.07
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,22.41,11.37
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,13.66,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.12,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,133.43,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,299.28,223.25
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,394.79,316.15
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,499.55,402.74
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,574.01,459.83
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,658.09,520.48
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,724.36,565.47
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,790.79,608.59
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,845.02,641.01
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,897.66,671.23
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,928.6,686.21
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,966.84,705.75
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,996.33,721.24
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,1022.41,734.63
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,1041.81,742.62
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,1057.32,748.31
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,1064.51,752.07
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,1067.58,753.62
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,1063.91,751.29
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,1056.03,746.64
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,1041.98,738.53
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,1023.79,728.02
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,999.14,712.61
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,970.61,694.9
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,936.5,674.84
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,898.9,652.38
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,855.37,625.79
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,808.86,596.88
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,758.68,564.67
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,706.11,528.01
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,649.27,487.12
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,590.75,443.45
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,529.37,395.88
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,467.18,345.76
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,402.76,291.88
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,338.5,236.67
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,273.1,180.22
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,204.37,122.95
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,140.47,75.96
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,79.24,45.32
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,55.11,42.41
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,52.82,40.61
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,48.72,37.11
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,44.59,33.44
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,35.73,25.52
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,30.54,20.5
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,21.64,10.04
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,12.8,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,118.64,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,273.05,205.08
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,371.55,304.71
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,479.73,397.47
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,528.55,437.86
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,577.09,475.54
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,647.95,527.91
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,720.28,578.8
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,799.03,632.36
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,884.09,688.34
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,928.12,714.36
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,958.69,731.18
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,988.03,747.41
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,1013.97,761.27
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,969.25,728.31
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,913.42,688.61
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,862.17,652.78
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,799.84,606.02
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,712.14,542.07
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,646.09,492.08
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,639.96,487.18
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,632.38,480.89
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,820.41,621.12
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,948.34,707.94
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,920.99,688.44
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,889.37,667.42
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,846.95,639.28
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,801.4,608.76
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,750.59,573.91
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,697.39,534.46
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,640.83,491.29
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,582.56,445.48
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,520.31,395.44
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,457.83,343.49
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,394.73,289.29
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,331.3,233.47
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,266.06,176.29
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,202.77,122.86
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,134.67,72.34
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,74.18,42.45
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,55.78,43.17
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,62.83,49.51
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,53.5,41.45
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,43.65,32.74
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,36.47,26.19
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,29.27,19.31
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,20.21,7.86
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,11.1,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,106.15,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,250.64,184.77
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,350.61,288.29
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,459.04,383.28
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,541.51,451.65
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,627.88,519.17
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,696.94,570.27
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,761.89,616.13
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,818.1,653.38
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,873.03,688.47
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,917.99,715.49
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,960.48,740.18
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,981.09,750.42
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,1009.51,766.14
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,1029.77,775.75
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,1046.28,782.93
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,1054.34,786.66
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,1058.31,787.94
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,1054.41,784.38
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,1046.35,778.33
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,1032.59,768.99
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,1014.73,757.08
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,990.0,740.7
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,961.44,721.81
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,928.0,699.39
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,890.96,674.48
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,849.94,646.88
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,805.6,616.73
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,755.06,581.37
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,702.12,541.52
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,645.96,498.01
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,588.0,451.87
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,524.3,400.18
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,460.68,346.93
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,396.51,291.63
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,332.6,235.3
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,267.8,177.93
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,203.33,122.92
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,134.5,72.1
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,73.76,42.91
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,52.53,40.39
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,49.76,38.12
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,46.36,35.19
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,43.02,32.15
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,34.64,24.56
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,29.88,19.74
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,21.0,6.69
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,11.95,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,128.17,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,288.11,203.53
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,387.69,308.26
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,487.59,390.91
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,569.39,453.6
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,654.33,514.8
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,720.46,558.49
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,786.78,600.08
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,841.62,633.41
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,894.93,664.82
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,927.09,680.87
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,966.62,701.56
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,996.61,716.31
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,1023.28,729.0
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,1043.42,737.7
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,1059.68,744.19
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,1066.68,747.11
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,1069.5,747.84
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,1065.56,744.75
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,1057.37,739.35
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,1042.4,731.62
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,1023.29,721.41
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,997.68,707.15
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,968.2,690.37
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,934.18,671.17
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,896.62,649.39
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,852.95,623.1
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,806.25,594.31
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,755.13,561.84
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,701.66,524.7
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,642.76,482.13
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,582.81,437.13
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,522.33,389.75
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,460.48,339.45
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,395.87,285.46
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,331.48,230.14
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,265.61,173.26
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,201.17,119.68
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,132.13,69.66
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,70.76,40.93
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,51.41,39.11
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,48.97,37.17
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,45.56,34.27
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,42.21,31.25
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,33.05,23.01
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,27.35,17.36
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,18.37,2.88
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,9.39,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,116.42,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,277.84,191.86
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,383.12,305.04
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,494.32,396.01
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,528.3,422.46
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,560.52,445.71
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,634.11,496.99
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,704.57,542.82
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,802.02,605.89
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,891.35,660.49
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,933.25,683.11
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,972.57,704.45
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,1002.66,720.21
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,1029.26,733.88
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,1018.41,724.72
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,1014.73,720.75
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,1003.94,713.01
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,988.62,702.73
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,991.05,704.78
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,989.54,704.2
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,969.74,691.8
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,946.55,677.55
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,923.91,663.68
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,897.88,647.6
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,869.23,631.02
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,837.28,612.04
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,792.75,584.42
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,746.38,553.78
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,702.51,523.85
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,656.23,491.26
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,607.89,456.23
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,556.4,417.5
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,487.76,364.69
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,423.53,313.89
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,368.44,267.85
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,311.57,218.97
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,251.17,167.36
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,191.69,118.21
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,133.0,75.77
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,76.08,47.9
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,57.64,44.5
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,52.6,40.32
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,46.82,35.35
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,40.86,30.03
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,34.19,23.92
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,27.4,17.18
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,18.02,0.0
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,8.54,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,111.3,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,265.67,175.77
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,356.2,281.59
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,448.88,359.19
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,475.18,381.49
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,498.18,399.68
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,441.31,354.97
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,360.13,290.28
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,518.88,412.14
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,675.61,521.48
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,566.15,437.72
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,433.24,336.8
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,389.24,301.84
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,342.03,263.45
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,369.98,282.97
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,397.27,301.06
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,580.83,434.53
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,741.74,543.12
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,771.52,560.26
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,798.12,576.96
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,778.22,562.23
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,756.15,546.71
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,763.08,552.64
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,765.23,555.0
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,705.9,514.16
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,635.41,466.03
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,597.98,440.98
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,561.42,415.71
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,509.46,379.46
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,452.47,339.05
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,458.89,344.83
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,449.15,337.58
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,394.64,296.83
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,344.22,258.59
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,290.28,217.57
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,243.48,182.21
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,224.22,161.48
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,187.37,126.03
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,139.04,88.23
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,84.46,57.16
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,72.27,57.11
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,71.53,56.68
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,63.85,50.07
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,53.54,40.94
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,40.52,29.22
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,27.19,16.69
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,16.47,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,5.97,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,45.04,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,112.37,69.12
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,135.49,106.86
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,154.91,125.67
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,237.49,195.7
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,324.87,266.99
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,345.55,282.43
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,366.01,297.34
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,340.82,275.14
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,291.81,234.68
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,403.74,321.21
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,497.88,390.25
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,498.93,387.57
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,475.21,368.13
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,404.05,312.19
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,309.26,237.88
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,332.3,255.1
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,354.83,271.15
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,355.32,270.74
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,355.66,270.41
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,539.28,409.09
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,694.03,519.62
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,717.29,534.25
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,736.12,547.02
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,683.57,509.4
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,620.23,464.68
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,596.37,448.29
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,571.39,430.55
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,541.37,409.8
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,510.37,387.82
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,485.7,370.0
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,462.69,352.36
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,402.15,306.2
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,351.43,266.78
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,309.1,232.95
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,268.45,199.87
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,216.2,159.43
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,174.59,128.72
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,144.1,106.13
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,114.32,87.48
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,96.68,78.86
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,79.81,64.47
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,68.48,54.62
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,54.62,42.28
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,41.36,30.17
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,26.99,16.36
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,14.91,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,2.56,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,8.2,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,12.37,2.24
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,14.94,6.9
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,17.29,9.13
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,34.55,24.19
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,52.66,39.9
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,49.26,36.93
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,46.45,34.4
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,48.54,35.97
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,50.54,37.43
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,57.65,43.24
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,64.77,48.99
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,122.84,97.15
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,184.41,146.86
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,265.52,211.34
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,330.5,261.53
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,390.14,307.63
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,470.55,368.0
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,570.69,443.39
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,646.05,498.91
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,812.27,619.96
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,933.1,701.06
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,936.69,701.82
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,924.58,693.75
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,887.85,669.23
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,848.31,642.97
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,807.27,616.17
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,763.34,587.02
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,661.16,511.95
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,561.03,436.7
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,502.27,392.3
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,450.74,351.95
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,457.53,354.49
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,439.28,334.19
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,376.73,279.7
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,311.6,222.21
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,243.45,164.99
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,181.09,115.55
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,123.81,71.17
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,65.77,43.0
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,52.81,41.64
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,49.68,38.96
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,46.43,36.01
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,45.8,35.18
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,34.98,25.05
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,24.95,14.6
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,14.94,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.27,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,35.49,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,90.35,47.28
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,155.51,124.21
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,216.28,179.34
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,200.25,167.95
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,185.08,155.8
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,100.63,83.03
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,22.27,13.5
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,40.53,29.06
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,58.88,44.45
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,67.25,51.25
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,75.94,58.25
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,59.36,44.21
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,43.12,30.53
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,45.23,32.17
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,47.33,33.81
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,80.55,61.13
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,115.78,89.72
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,96.36,73.72
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,77.53,58.26
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,70.42,52.41
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,63.32,46.57
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,64.58,47.59
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,65.84,48.61
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,63.75,46.9
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,61.65,45.2
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,66.24,48.99
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,70.83,52.8
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,79.2,59.71
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,87.58,66.66
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,135.62,107.03
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,170.3,135.21
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,205.61,162.53
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,225.71,176.12
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,135.39,103.58
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,67.01,50.53
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,71.63,54.63
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,75.96,58.46
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,85.0,65.15
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,89.13,69.48
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,75.84,61.82
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,68.04,55.02
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,57.77,45.84
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,47.13,36.09
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,36.25,25.9
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,24.13,13.25
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,14.51,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
