Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,2.0,1.25,7.3,2.0,0.0,0.0
2018,11,19,7,0,17.0,4.0,1.2,7.3,4.0,3.41,0.0
2018,11,19,7,15,72.5,17.5,1.25,7.85,22.5,65.67,0.0
2018,11,19,7,30,128.0,31.0,1.3,8.4,41.0,164.37,118.99
2018,11,19,7,45,205.0,43.5,1.3,8.95,72.0,260.27,214.52
2018,11,19,8,0,282.0,56.0,1.3,9.5,103.0,342.58,287.13
2018,11,19,8,15,329.5,67.5,1.3,10.05,137.5,403.09,338.75
2018,11,19,8,30,377.0,79.0,1.3,10.6,172.0,465.32,389.46
2018,11,19,8,45,408.0,90.0,1.3,11.2,206.0,513.12,426.46
2018,11,19,9,0,439.0,101.0,1.3,11.8,240.0,560.53,461.85
2018,11,19,9,15,449.5,111.5,1.3,12.45,268.5,587.54,480.47
2018,11,19,9,30,460.0,122.0,1.3,13.1,297.0,612.79,497.41
2018,11,19,9,45,559.0,117.0,1.3,13.75,347.0,707.05,564.86
2018,11,19,10,0,658.0,112.0,1.3,14.4,397.0,793.91,623.8
2018,11,19,10,15,702.5,108.5,1.3,14.95,428.5,827.94,644.37
2018,11,19,10,30,747.0,105.0,1.3,15.5,460.0,858.25,662.71
2018,11,19,10,45,725.5,113.0,1.35,16.05,468.5,838.11,646.93
2018,11,19,11,0,704.0,121.0,1.4,16.6,477.0,815.06,629.83
2018,11,19,11,15,744.0,114.5,1.4,16.9,497.5,827.05,637.21
2018,11,19,11,30,784.0,108.0,1.4,17.2,518.0,834.31,641.01
2018,11,19,11,45,792.0,106.5,1.4,17.5,523.0,810.96,623.86
2018,11,19,12,0,800.0,105.0,1.4,17.8,528.0,789.67,608.58
2018,11,19,12,15,755.0,114.0,1.4,17.9,510.5,739.56,573.53
2018,11,19,12,30,710.0,123.0,1.4,18.0,493.0,684.98,534.4
2018,11,19,12,45,655.5,131.0,1.4,18.1,466.5,623.02,488.36
2018,11,19,13,0,601.0,139.0,1.4,18.2,440.0,562.8,442.85
2018,11,19,13,15,625.5,132.5,1.35,18.2,435.5,539.49,424.57
2018,11,19,13,30,650.0,126.0,1.3,18.2,431.0,512.26,402.36
2018,11,19,13,45,631.0,121.0,1.25,18.2,404.0,460.19,360.69
2018,11,19,14,0,612.0,116.0,1.2,18.2,377.0,408.76,318.69
2018,11,19,14,15,607.5,104.5,1.15,18.0,347.5,358.07,276.31
2018,11,19,14,30,603.0,93.0,1.1,17.8,318.0,307.03,232.37
2018,11,19,14,45,565.5,88.0,1.0,17.65,282.0,252.28,185.22
2018,11,19,15,0,528.0,83.0,0.9,17.5,246.0,201.34,141.25
2018,11,19,15,15,483.0,76.0,0.9,17.5,209.0,151.47,99.72
2018,11,19,15,30,438.0,69.0,0.9,17.5,172.0,106.93,65.56
2018,11,19,15,45,394.0,59.0,0.85,16.05,138.0,65.41,39.62
2018,11,19,16,0,350.0,49.0,0.8,14.6,104.0,39.69,29.2
2018,11,19,16,15,265.5,38.0,0.7,14.3,72.0,29.38,19.48
2018,11,19,16,30,181.0,27.0,0.6,14.0,40.0,20.99,8.05
2018,11,19,16,45,96.0,14.5,0.5,13.75,21.0,12.38,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,140.0,17.0,1.85,7.05,27.0,112.26,0.0
2018,11,20,7,30,249.0,30.0,1.9,7.8,50.0,262.27,186.26
2018,11,20,7,45,317.0,40.0,1.9,8.55,81.5,341.7,281.91
2018,11,20,8,0,385.0,50.0,1.9,9.3,113.0,419.26,350.76
2018,11,20,8,15,348.0,64.0,1.95,9.9,133.0,413.06,348.47
2018,11,20,8,30,311.0,78.0,2.0,10.5,153.0,406.69,343.87
2018,11,20,8,45,383.0,88.0,2.0,11.1,197.0,487.81,410.08
2018,11,20,9,0,455.0,98.0,2.0,11.7,241.0,570.39,473.78
2018,11,20,9,15,330.0,114.0,2.05,12.2,224.0,480.81,400.2
2018,11,20,9,30,205.0,130.0,2.1,12.7,207.0,364.35,303.96
2018,11,20,9,45,276.0,140.0,2.1,13.25,253.0,441.48,366.61
2018,11,20,10,0,347.0,150.0,2.1,13.8,299.0,518.0,425.92
2018,11,20,10,15,451.5,145.0,2.15,14.05,350.5,627.61,509.84
2018,11,20,10,30,556.0,140.0,2.2,14.3,402.0,712.56,572.12
2018,11,20,10,45,597.0,133.5,2.25,14.55,424.5,742.98,592.82
2018,11,20,11,0,638.0,127.0,2.3,14.8,447.0,761.57,605.3
2018,11,20,11,15,637.0,131.0,2.35,14.85,456.0,750.63,596.9
2018,11,20,11,30,636.0,135.0,2.4,14.9,465.0,736.92,586.85
2018,11,20,11,45,591.5,149.5,2.4,14.95,458.0,695.04,555.46
2018,11,20,12,0,547.0,164.0,2.4,15.0,451.0,646.24,518.03
2018,11,20,12,15,531.5,167.0,2.4,15.0,444.0,615.41,494.38
2018,11,20,12,30,516.0,170.0,2.4,15.0,437.0,583.59,469.63
2018,11,20,12,45,565.0,152.0,2.45,15.0,438.5,574.17,463.02
2018,11,20,13,0,614.0,134.0,2.5,15.0,440.0,566.3,456.78
2018,11,20,13,15,577.0,135.5,2.45,14.9,414.5,512.66,413.94
2018,11,20,13,30,540.0,137.0,2.4,14.8,389.0,455.32,367.9
2018,11,20,13,45,629.0,112.0,2.4,14.75,390.0,450.58,362.43
2018,11,20,14,0,718.0,87.0,2.4,14.7,391.0,429.35,342.2
2018,11,20,14,15,589.5,99.0,2.35,14.6,336.5,345.84,272.98
2018,11,20,14,30,461.0,111.0,2.3,14.5,282.0,270.41,210.53
2018,11,20,14,45,312.5,116.0,2.25,14.4,226.5,196.28,150.43
2018,11,20,15,0,164.0,121.0,2.2,14.3,171.0,141.7,108.25
2018,11,20,15,15,173.0,102.0,2.2,14.3,148.5,116.43,85.77
2018,11,20,15,30,182.0,83.0,2.2,14.3,126.0,87.84,61.38
2018,11,20,15,45,174.0,68.5,1.95,13.6,103.0,61.32,42.08
2018,11,20,16,0,166.0,54.0,1.7,12.9,80.0,41.33,30.81
2018,11,20,16,15,113.5,39.0,1.7,12.5,54.0,30.18,20.22
2018,11,20,16,30,61.0,24.0,1.7,12.1,28.0,18.84,6.15
2018,11,20,16,45,38.0,12.5,1.7,11.7,14.5,10.67,0.0
2018,11,20,17,0,15.0,1.0,1.7,11.3,1.0,0.0,0.0
2018,11,20,17,15,7.5,0.5,1.7,11.3,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,4.0,0.5,3.15,11.7,0.5,0.0,0.0
2018,11,21,7,0,8.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,11,21,7,15,12.0,8.5,3.15,11.75,9.0,15.61,0.0
2018,11,21,7,30,16.0,16.0,3.1,11.8,17.0,25.3,12.12
2018,11,21,7,45,16.0,29.0,3.1,11.85,31.0,41.07,29.0
2018,11,21,8,0,16.0,42.0,3.1,11.9,45.0,56.05,42.62
2018,11,21,8,15,22.5,56.0,3.05,11.9,61.0,77.29,61.58
2018,11,21,8,30,29.0,70.0,3.0,11.9,77.0,98.41,80.27
2018,11,21,8,45,26.0,51.0,2.95,11.95,58.0,69.29,55.42
2018,11,21,9,0,23.0,32.0,2.9,12.0,39.0,55.09,43.15
2018,11,21,9,15,11.5,29.0,2.9,12.1,32.5,35.1,25.32
2018,11,21,9,30,0.0,26.0,2.9,12.2,26.0,21.44,12.92
2018,11,21,9,45,0.0,40.5,2.85,12.3,40.5,33.47,23.25
2018,11,21,10,0,0.0,55.0,2.8,12.4,55.0,45.53,33.53
2018,11,21,10,15,2.0,72.5,2.9,12.55,73.5,62.0,47.58
2018,11,21,10,30,4.0,90.0,3.0,12.7,92.0,79.16,62.1
2018,11,21,10,45,3.5,106.0,3.05,12.85,107.5,93.49,74.02
2018,11,21,11,0,3.0,122.0,3.1,13.0,123.0,107.97,86.0
2018,11,21,11,15,1.5,103.0,3.1,13.1,103.5,88.27,69.29
2018,11,21,11,30,0.0,84.0,3.1,13.2,84.0,69.78,53.62
2018,11,21,11,45,2.5,108.0,3.1,13.3,109.5,93.34,73.49
2018,11,21,12,0,5.0,132.0,3.1,13.4,135.0,117.38,93.6
2018,11,21,12,15,3.5,125.0,3.0,13.35,127.0,109.3,86.79
2018,11,21,12,30,2.0,118.0,2.9,13.3,119.0,101.49,80.26
2018,11,21,12,45,1.0,99.0,2.8,13.3,99.5,83.58,65.27
2018,11,21,13,0,0.0,80.0,2.7,13.3,80.0,66.42,50.86
2018,11,21,13,15,0.5,93.0,2.55,13.3,93.0,77.9,60.63
2018,11,21,13,30,1.0,106.0,2.4,13.3,106.0,89.55,70.52
2018,11,21,13,45,118.0,94.0,2.3,13.35,143.5,155.01,126.25
2018,11,21,14,0,235.0,82.0,2.2,13.4,181.0,196.75,159.8
2018,11,21,14,15,462.5,68.5,2.05,13.3,244.5,264.48,211.09
2018,11,21,14,30,690.0,55.0,1.9,13.2,308.0,301.75,232.62
2018,11,21,14,45,714.0,55.5,1.75,13.1,294.0,266.46,196.86
2018,11,21,15,0,738.0,56.0,1.6,13.0,280.0,227.18,157.71
2018,11,21,15,15,439.5,49.0,1.6,13.0,177.5,120.79,77.93
2018,11,21,15,30,141.0,42.0,1.6,13.0,75.0,51.21,32.25
2018,11,21,15,45,81.5,32.0,1.3,12.4,50.0,29.74,17.75
2018,11,21,16,0,22.0,22.0,1.0,11.8,25.0,18.47,10.76
2018,11,21,16,15,85.5,19.0,1.0,11.3,25.5,14.53,6.86
2018,11,21,16,30,149.0,16.0,1.0,10.8,26.0,12.74,1.96
2018,11,21,16,45,88.5,9.5,1.05,10.3,14.0,8.11,0.0
2018,11,21,17,0,28.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,14.0,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.0,1.55,9.6,1.0,0.0,0.0
2018,11,22,7,0,21.0,2.0,1.5,9.6,2.0,0.0,0.0
2018,11,22,7,15,174.5,13.5,1.55,9.9,25.5,132.78,0.0
2018,11,22,7,30,328.0,25.0,1.6,10.2,49.0,312.02,198.51
2018,11,22,7,45,441.5,32.0,1.65,10.45,87.5,428.27,344.9
2018,11,22,8,0,555.0,39.0,1.7,10.7,126.0,531.9,435.17
2018,11,22,8,15,359.0,43.0,1.85,10.9,105.5,397.8,333.41
2018,11,22,8,30,163.0,47.0,2.0,11.1,85.0,230.2,195.54
2018,11,22,8,45,99.0,68.5,2.1,11.3,93.0,169.37,143.43
2018,11,22,9,0,35.0,90.0,2.2,11.5,101.0,123.83,102.34
2018,11,22,9,15,42.5,89.5,2.35,11.7,104.0,127.36,105.65
2018,11,22,9,30,50.0,89.0,2.5,11.9,107.0,132.05,109.76
2018,11,22,9,45,114.0,129.0,2.6,12.15,175.5,256.17,215.35
2018,11,22,10,0,178.0,169.0,2.7,12.4,244.0,365.48,305.07
2018,11,22,10,15,137.5,173.0,2.85,12.6,233.0,328.29,272.67
2018,11,22,10,30,97.0,177.0,3.0,12.8,222.0,291.24,240.81
2018,11,22,10,45,51.5,149.0,3.15,13.05,173.0,193.58,159.09
2018,11,22,11,0,6.0,121.0,3.3,13.3,124.0,109.79,87.47
2018,11,22,11,15,62.0,161.0,3.4,13.3,193.0,211.34,173.97
2018,11,22,11,30,118.0,201.0,3.5,13.3,262.0,319.2,262.94
2018,11,22,11,45,70.0,193.0,3.6,13.3,229.0,247.46,202.83
2018,11,22,12,0,22.0,185.0,3.7,13.3,196.0,182.88,148.34
2018,11,22,12,15,12.0,162.0,3.75,13.25,168.0,151.0,121.79
2018,11,22,12,30,2.0,139.0,3.8,13.2,140.0,120.92,96.54
2018,11,22,12,45,1.5,123.5,3.9,13.1,124.0,105.99,84.17
2018,11,22,13,0,1.0,108.0,4.0,13.0,108.0,91.53,72.13
2018,11,22,13,15,0.5,91.0,4.05,12.95,91.0,76.17,59.26
2018,11,22,13,30,0.0,74.0,4.1,12.9,74.0,61.4,46.82
2018,11,22,13,45,0.5,69.0,4.15,12.8,69.0,57.47,43.59
2018,11,22,14,0,1.0,64.0,4.2,12.7,64.0,53.49,40.28
2018,11,22,14,15,0.5,47.0,4.25,12.55,47.0,39.07,28.01
2018,11,22,14,30,0.0,30.0,4.3,12.4,30.0,24.75,15.75
2018,11,22,14,45,2.5,57.0,4.35,12.3,58.0,47.91,35.7
2018,11,22,15,0,5.0,84.0,4.4,12.2,86.0,70.66,55.16
2018,11,22,15,15,4.5,79.5,4.4,12.2,81.0,66.12,51.21
2018,11,22,15,30,4.0,75.0,4.4,12.2,76.0,61.38,47.01
2018,11,22,15,45,2.0,59.5,4.4,11.9,60.0,48.1,35.52
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,35.55,25.8
2018,11,22,16,15,4.5,31.0,4.4,11.55,31.5,25.27,15.94
2018,11,22,16,30,9.0,18.0,4.4,11.5,19.0,14.97,2.7
2018,11,22,16,45,9.0,10.0,4.4,11.5,10.5,8.54,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.71,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.55,10.85,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.6,11.0,8.0,6.56,0.0
2018,11,23,8,15,0.0,9.5,2.7,11.15,9.5,7.8,1.08
2018,11,23,8,30,0.0,11.0,2.8,11.3,11.0,9.04,2.2
2018,11,23,8,45,0.0,12.5,2.85,11.5,12.5,10.28,3.29
2018,11,23,9,0,0.0,14.0,2.9,11.7,14.0,11.52,4.37
2018,11,23,9,15,0.0,15.5,3.0,11.9,15.5,12.76,5.43
2018,11,23,9,30,0.0,17.0,3.1,12.1,17.0,14.0,6.49
2018,11,23,9,45,0.0,17.5,3.2,12.3,17.5,14.42,6.82
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,14.84,7.15
2018,11,23,10,15,0.0,30.5,3.35,12.6,30.5,25.19,16.03
2018,11,23,10,30,0.0,43.0,3.4,12.7,43.0,35.57,24.87
2018,11,23,10,45,3.0,67.5,3.5,12.8,69.0,58.72,44.67
2018,11,23,11,0,6.0,92.0,3.6,12.9,95.0,82.42,64.78
2018,11,23,11,15,3.5,74.0,3.7,12.95,76.0,64.5,49.44
2018,11,23,11,30,1.0,56.0,3.8,13.0,57.0,47.27,34.69
2018,11,23,11,45,1.0,74.5,3.85,13.05,75.5,62.67,47.73
2018,11,23,12,0,1.0,93.0,3.9,13.1,94.0,78.45,61.01
2018,11,23,12,15,0.5,76.0,3.95,13.15,76.5,63.48,48.35
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,48.9,36.01
2018,11,23,12,45,40.0,84.5,4.0,13.2,104.0,102.5,82.47
2018,11,23,13,0,80.0,110.0,4.0,13.2,149.0,159.78,131.14
2018,11,23,13,15,59.5,134.5,4.0,13.25,163.0,157.47,128.41
2018,11,23,13,30,39.0,159.0,4.0,13.3,177.0,166.02,135.01
2018,11,23,13,45,23.0,119.5,4.0,13.3,130.0,117.36,94.2
2018,11,23,14,0,7.0,80.0,4.0,13.3,83.0,69.68,53.93
2018,11,23,14,15,4.0,75.0,4.0,13.25,76.5,63.85,49.08
2018,11,23,14,30,1.0,70.0,4.0,13.2,70.0,58.39,44.52
2018,11,23,14,45,34.0,53.0,4.0,13.2,63.0,54.89,40.65
2018,11,23,15,0,67.0,36.0,4.0,13.2,56.0,48.37,33.52
2018,11,23,15,15,139.5,38.0,4.0,13.2,72.0,58.81,38.79
2018,11,23,15,30,212.0,40.0,4.0,13.2,88.0,57.66,34.66
2018,11,23,15,45,106.0,27.0,4.0,13.1,51.0,26.52,14.16
2018,11,23,16,0,0.0,14.0,4.0,13.0,14.0,11.51,4.49
2018,11,23,16,15,4.0,9.5,4.0,12.95,10.0,8.02,1.15
2018,11,23,16,30,8.0,5.0,4.0,12.9,6.0,4.39,0.0
2018,11,23,16,45,8.0,3.0,3.95,12.9,3.5,2.56,0.0
2018,11,23,17,0,8.0,1.0,3.9,12.9,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,3.85,12.85,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.7,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,106.5,12.0,2.25,9.95,17.5,83.9,0.0
2018,11,24,7,30,183.0,21.0,2.3,10.2,33.0,197.38,104.33
2018,11,24,7,45,329.0,31.0,2.4,10.45,72.5,339.58,274.59
2018,11,24,8,0,475.0,41.0,2.5,10.7,112.0,478.3,395.39
2018,11,24,8,15,584.5,41.5,2.5,10.95,156.5,574.4,475.46
2018,11,24,8,30,694.0,42.0,2.5,11.2,201.0,682.88,561.47
2018,11,24,8,45,682.5,50.0,2.55,11.4,230.0,697.95,573.58
2018,11,24,9,0,671.0,58.0,2.6,11.6,259.0,709.66,582.61
2018,11,24,9,15,712.0,61.0,2.6,12.0,298.0,759.38,618.79
2018,11,24,9,30,753.0,64.0,2.6,12.4,337.0,807.12,652.11
2018,11,24,9,45,774.0,67.0,2.6,12.75,368.5,833.85,669.42
2018,11,24,10,0,795.0,70.0,2.6,13.1,400.0,857.5,684.4
2018,11,24,10,15,798.0,73.0,2.6,13.45,421.5,861.09,684.83
2018,11,24,10,30,801.0,76.0,2.6,13.8,443.0,861.28,683.08
2018,11,24,10,45,765.0,89.5,2.55,14.2,451.0,835.39,662.23
2018,11,24,11,0,729.0,103.0,2.5,14.6,459.0,812.34,643.82
2018,11,24,11,15,815.0,83.5,2.5,14.75,489.5,843.76,665.74
2018,11,24,11,30,901.0,64.0,2.5,14.9,520.0,864.63,679.57
2018,11,24,11,45,843.5,79.5,2.5,15.1,509.0,819.8,646.61
2018,11,24,12,0,786.0,95.0,2.5,15.3,498.0,764.79,606.69
2018,11,24,12,15,772.5,96.5,2.5,15.35,490.0,727.76,580.03
2018,11,24,12,30,759.0,98.0,2.5,15.4,482.0,688.86,551.7
2018,11,24,12,45,704.0,109.0,2.5,15.45,459.0,632.83,508.49
2018,11,24,13,0,649.0,120.0,2.5,15.5,436.0,574.95,463.05
2018,11,24,13,15,736.0,95.0,2.55,15.45,440.5,568.46,458.05
2018,11,24,13,30,823.0,70.0,2.6,15.4,445.0,551.13,443.3
2018,11,24,13,45,701.0,90.5,2.65,15.3,397.5,466.58,374.76
2018,11,24,14,0,579.0,111.0,2.7,15.2,350.0,390.04,312.01
2018,11,24,14,15,383.5,128.0,2.75,15.05,281.5,286.31,227.92
2018,11,24,14,30,188.0,145.0,2.8,14.9,213.0,196.69,155.92
2018,11,24,14,45,221.5,128.0,2.85,14.7,200.0,181.77,141.37
2018,11,24,15,0,255.0,111.0,2.9,14.5,187.0,158.06,118.65
2018,11,24,15,15,351.0,87.0,2.9,14.5,175.5,137.74,95.84
2018,11,24,15,30,447.0,63.0,2.9,14.5,164.0,105.09,64.38
2018,11,24,15,45,486.5,50.5,3.05,13.55,139.5,64.87,36.24
2018,11,24,16,0,526.0,38.0,3.2,12.6,115.0,31.23,21.85
2018,11,24,16,15,408.5,31.0,3.25,12.15,78.5,25.67,16.12
2018,11,24,16,30,291.0,24.0,3.3,11.7,42.0,20.24,4.08
2018,11,24,16,45,155.5,13.5,3.35,11.3,22.0,11.52,0.0
2018,11,24,17,0,20.0,3.0,3.4,10.9,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.35,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,8.65,23.0,139.0,0.0
2018,11,25,7,30,345.0,22.0,1.0,9.0,44.0,314.02,144.17
2018,11,25,7,45,453.5,29.0,0.95,9.3,81.0,420.72,332.78
2018,11,25,8,0,562.0,36.0,0.9,9.6,118.0,531.14,429.8
2018,11,25,8,15,625.0,40.0,0.8,10.05,158.5,605.02,489.06
2018,11,25,8,30,688.0,44.0,0.7,10.5,199.0,679.42,544.77
2018,11,25,8,45,727.0,47.5,0.65,10.95,238.5,732.36,582.26
2018,11,25,9,0,766.0,51.0,0.6,11.4,278.0,783.99,616.93
2018,11,25,9,15,792.5,53.0,0.55,11.9,313.5,820.33,639.2
2018,11,25,9,30,819.0,55.0,0.5,12.4,349.0,844.27,652.23
2018,11,25,9,45,837.0,56.5,0.45,12.9,380.0,866.44,663.75
2018,11,25,10,0,855.0,58.0,0.4,13.4,411.0,885.5,672.89
2018,11,25,10,15,867.5,59.5,0.45,13.7,436.0,896.08,678.9
2018,11,25,10,30,880.0,61.0,0.5,14.0,461.0,903.1,682.74
2018,11,25,10,45,887.5,62.0,0.6,14.3,479.0,901.16,681.85
2018,11,25,11,0,895.0,63.0,0.7,14.6,497.0,895.53,678.7
2018,11,25,11,15,899.5,64.0,0.75,14.75,508.5,883.52,670.8
2018,11,25,11,30,904.0,65.0,0.8,14.9,520.0,867.86,660.61
2018,11,25,11,45,905.5,65.0,0.85,15.0,523.5,844.81,645.63
2018,11,25,12,0,907.0,65.0,0.9,15.1,527.0,818.39,628.41
2018,11,25,12,15,907.0,65.0,0.9,15.15,524.0,787.53,607.43
2018,11,25,12,30,907.0,65.0,0.9,15.2,521.0,753.6,584.29
2018,11,25,12,45,854.5,74.0,0.85,15.25,496.5,690.55,539.74
2018,11,25,13,0,802.0,83.0,0.8,15.3,472.0,633.35,496.83
2018,11,25,13,15,793.0,80.5,0.85,15.4,453.0,586.32,461.67
2018,11,25,13,30,784.0,78.0,0.9,15.5,434.0,538.02,424.3
2018,11,25,13,45,785.5,74.0,0.95,15.6,414.0,492.49,387.74
2018,11,25,14,0,787.0,70.0,1.0,15.7,394.0,445.1,348.28
2018,11,25,14,15,694.0,78.5,1.05,15.65,348.0,369.87,286.97
2018,11,25,14,30,601.0,87.0,1.1,15.6,302.0,303.0,231.54
2018,11,25,14,45,534.5,87.5,1.15,15.55,264.0,245.35,182.64
2018,11,25,15,0,468.0,88.0,1.2,15.5,226.0,191.36,137.0
2018,11,25,15,15,363.0,83.5,1.2,15.5,181.5,137.3,94.21
2018,11,25,15,30,258.0,79.0,1.2,15.5,137.0,94.37,63.04
2018,11,25,15,45,223.0,65.5,1.15,14.7,108.0,62.65,41.2
2018,11,25,16,0,188.0,52.0,1.1,13.9,79.0,39.93,29.31
2018,11,25,16,15,150.5,37.0,1.2,13.5,54.0,28.77,18.57
2018,11,25,16,30,113.0,22.0,1.3,13.1,29.0,17.06,1.81
2018,11,25,16,45,69.0,12.5,1.4,12.7,15.5,10.67,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,29.5,11.5,1.65,8.95,12.0,30.12,0.0
2018,11,26,7,30,38.0,20.0,1.7,9.3,22.0,59.41,17.74
2018,11,26,7,45,46.5,35.5,1.75,9.6,40.5,94.85,72.79
2018,11,26,8,0,55.0,51.0,1.8,9.9,59.0,121.09,98.51
2018,11,26,8,15,72.5,67.5,1.8,10.25,81.5,156.26,130.13
2018,11,26,8,30,90.0,84.0,1.8,10.6,104.0,191.58,161.19
2018,11,26,8,45,110.0,100.0,1.8,10.9,129.0,228.46,192.95
2018,11,26,9,0,130.0,116.0,1.8,11.2,154.0,265.59,224.17
2018,11,26,9,15,103.0,129.0,1.7,11.6,161.5,255.59,214.2
2018,11,26,9,30,76.0,142.0,1.6,12.0,169.0,226.43,188.62
2018,11,26,9,45,101.5,154.5,1.5,12.35,194.0,280.76,233.25
2018,11,26,10,0,127.0,167.0,1.4,12.7,219.0,316.73,261.9
2018,11,26,10,15,223.5,173.5,1.3,13.25,271.5,429.68,352.22
2018,11,26,10,30,320.0,180.0,1.2,13.8,324.0,521.39,422.18
2018,11,26,10,45,299.0,190.0,1.1,14.35,329.0,507.83,408.3
2018,11,26,11,0,278.0,200.0,1.0,14.9,334.0,493.32,394.78
2018,11,26,11,15,212.5,212.0,0.95,15.15,316.0,422.87,338.92
2018,11,26,11,30,147.0,224.0,0.9,15.4,298.0,373.0,298.42
2018,11,26,11,45,93.5,204.5,0.9,15.65,251.5,281.42,225.93
2018,11,26,12,0,40.0,185.0,0.9,15.9,205.0,211.52,169.16
2018,11,26,12,15,83.5,194.5,0.85,15.8,236.5,252.6,203.36
2018,11,26,12,30,127.0,204.0,0.8,15.7,268.0,304.15,244.42
2018,11,26,12,45,261.5,191.0,0.7,15.65,318.5,389.5,312.09
2018,11,26,13,0,396.0,178.0,0.6,15.6,369.0,462.11,366.87
2018,11,26,13,15,500.0,148.5,0.6,15.35,380.5,473.56,375.31
2018,11,26,13,30,604.0,119.0,0.6,15.1,392.0,480.44,379.75
2018,11,26,13,45,573.0,118.5,0.55,14.9,366.0,429.47,338.71
2018,11,26,14,0,542.0,118.0,0.5,14.7,340.0,375.43,295.08
2018,11,26,14,15,463.0,120.5,0.55,14.55,300.0,312.33,244.32
2018,11,26,14,30,384.0,123.0,0.6,14.4,260.0,256.72,198.99
2018,11,26,14,45,299.5,113.0,0.6,14.2,213.0,191.81,146.22
2018,11,26,15,0,215.0,103.0,0.6,14.0,166.0,142.56,106.71
2018,11,26,15,15,217.5,83.5,0.6,14.0,139.5,110.4,78.57
2018,11,26,15,30,220.0,64.0,0.6,14.0,113.0,79.5,52.51
2018,11,26,15,45,270.5,54.0,0.8,13.55,101.5,56.52,34.79
2018,11,26,16,0,321.0,44.0,1.0,13.1,90.0,35.64,25.65
2018,11,26,16,15,225.5,31.0,1.05,12.85,58.0,24.03,14.59
2018,11,26,16,30,130.0,18.0,1.1,12.6,26.0,14.02,0.0
2018,11,26,16,45,74.0,10.5,1.1,12.3,14.0,8.96,0.0
2018,11,26,17,0,18.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.8,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.46,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,4.92,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,7.39,0.61
2018,11,27,8,15,0.0,11.5,2.8,10.9,11.5,9.45,2.48
2018,11,27,8,30,0.0,14.0,2.9,11.1,14.0,11.51,4.33
2018,11,27,8,45,0.0,23.0,3.0,11.3,23.0,18.94,10.83
2018,11,27,9,0,0.0,32.0,3.1,11.5,32.0,26.4,17.31
2018,11,27,9,15,0.0,48.5,3.2,11.65,48.5,40.11,29.15
2018,11,27,9,30,0.0,65.0,3.3,11.8,65.0,53.86,40.94
2018,11,27,9,45,0.0,41.0,3.35,11.95,41.0,33.88,23.65
2018,11,27,10,0,0.0,17.0,3.4,12.1,17.0,14.01,6.46
2018,11,27,10,15,0.0,21.0,3.4,12.15,21.0,17.32,9.3
2018,11,27,10,30,0.0,25.0,3.4,12.2,25.0,20.64,12.13
2018,11,27,10,45,0.0,33.5,3.45,12.3,33.5,27.69,18.15
2018,11,27,11,0,0.0,42.0,3.5,12.4,42.0,34.75,24.16
2018,11,27,11,15,0.0,55.5,3.45,12.4,55.5,45.98,33.71
2018,11,27,11,30,0.0,69.0,3.4,12.4,69.0,57.24,43.26
2018,11,27,11,45,0.0,80.0,3.4,12.45,80.0,66.43,51.02
2018,11,27,12,0,0.0,91.0,3.4,12.5,91.0,75.92,59.03
2018,11,27,12,15,0.0,79.0,3.2,12.55,79.0,65.59,50.28
2018,11,27,12,30,0.0,67.0,3.0,12.6,67.0,55.57,41.8
2018,11,27,12,45,0.0,56.5,2.8,12.7,56.5,46.81,34.38
2018,11,27,13,0,0.0,46.0,2.6,12.8,46.0,38.07,26.95
2018,11,27,13,15,0.0,41.5,2.45,12.8,41.5,34.32,23.79
2018,11,27,13,30,0.0,37.0,2.3,12.8,37.0,30.58,20.63
2018,11,27,13,45,3.0,48.0,2.15,12.8,49.0,41.25,29.84
2018,11,27,14,0,6.0,59.0,2.0,12.8,61.0,51.63,38.74
2018,11,27,14,15,6.5,78.5,1.9,12.75,80.5,67.88,52.64
2018,11,27,14,30,7.0,98.0,1.8,12.7,100.0,84.36,66.67
2018,11,27,14,45,7.0,83.5,1.7,12.6,85.5,71.47,55.69
2018,11,27,15,0,7.0,69.0,1.6,12.5,71.0,58.8,44.85
2018,11,27,15,15,3.5,44.5,1.6,12.5,45.5,37.39,26.54
2018,11,27,15,30,0.0,20.0,1.6,12.5,20.0,16.46,8.57
2018,11,27,15,45,0.0,16.5,1.4,12.3,16.5,13.57,6.0
2018,11,27,16,0,0.0,13.0,1.2,12.1,13.0,10.68,3.79
2018,11,27,16,15,0.0,9.5,1.15,11.9,9.5,7.8,0.93
2018,11,27,16,30,0.0,6.0,1.1,11.7,6.0,4.92,0.0
2018,11,27,16,45,0.0,3.0,1.0,11.55,3.0,2.56,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,13.5,4.5,1.3,10.35,5.0,13.09,0.0
2018,11,28,7,30,27.0,9.0,1.3,10.6,10.0,37.2,0.0
2018,11,28,7,45,206.5,22.0,1.3,10.8,49.0,231.8,181.57
2018,11,28,8,0,386.0,35.0,1.3,11.0,88.0,397.04,325.84
2018,11,28,8,15,367.5,38.5,1.4,11.2,102.5,395.45,329.03
2018,11,28,8,30,349.0,42.0,1.5,11.4,117.0,391.68,328.88
2018,11,28,8,45,174.5,48.5,1.55,11.6,86.0,242.85,205.93
2018,11,28,9,0,0.0,55.0,1.6,11.8,55.0,45.53,33.68
2018,11,28,9,15,29.5,89.0,1.6,11.95,99.5,116.3,95.7
2018,11,28,9,30,59.0,123.0,1.6,12.1,144.0,184.95,154.18
2018,11,28,9,45,84.5,140.5,1.65,12.3,173.0,227.97,190.17
2018,11,28,10,0,110.0,158.0,1.7,12.5,202.0,289.39,240.4
2018,11,28,10,15,73.5,160.5,1.7,12.65,190.5,235.89,194.86
2018,11,28,10,30,37.0,163.0,1.7,12.8,179.0,201.67,165.14
2018,11,28,10,45,74.5,177.5,1.75,13.0,212.0,250.33,206.05
2018,11,28,11,0,112.0,192.0,1.8,13.2,245.0,315.96,259.39
2018,11,28,11,15,206.0,198.0,1.8,13.35,298.5,400.42,328.29
2018,11,28,11,30,300.0,204.0,1.8,13.5,352.0,498.43,405.14
2018,11,28,11,45,282.0,210.5,1.85,13.65,350.5,479.65,388.98
2018,11,28,12,0,264.0,217.0,1.9,13.8,349.0,460.58,373.41
2018,11,28,12,15,331.5,197.0,2.0,13.9,362.0,477.4,388.06
2018,11,28,12,30,399.0,177.0,2.1,14.0,375.0,504.9,410.03
2018,11,28,12,45,457.0,160.5,2.15,14.1,382.5,508.22,412.81
2018,11,28,13,0,515.0,144.0,2.2,14.2,390.0,505.68,410.79
2018,11,28,13,15,672.0,109.5,2.3,14.1,417.5,545.66,442.16
2018,11,28,13,30,829.0,75.0,2.4,14.0,445.0,560.99,452.87
2018,11,28,13,45,813.0,73.0,2.5,13.95,419.5,506.66,407.83
2018,11,28,14,0,797.0,71.0,2.6,13.9,394.0,452.11,361.62
2018,11,28,14,15,773.0,69.5,2.65,13.75,363.0,394.86,311.91
2018,11,28,14,30,749.0,68.0,2.7,13.6,332.0,338.8,261.87
2018,11,28,14,45,662.5,72.0,2.7,13.4,287.5,270.14,202.34
2018,11,28,15,0,576.0,76.0,2.7,13.2,243.0,210.87,151.24
2018,11,28,15,15,391.0,78.5,2.7,13.2,184.5,139.44,95.97
2018,11,28,15,30,206.0,81.0,2.7,13.2,126.0,91.2,63.19
2018,11,28,15,45,134.5,65.5,2.6,12.65,92.5,59.07,40.74
2018,11,28,16,0,63.0,50.0,2.5,12.1,59.0,38.74,28.4
2018,11,28,16,15,37.0,33.5,2.5,11.9,38.5,26.46,16.54
2018,11,28,16,30,11.0,17.0,2.5,11.7,18.0,14.09,0.0
2018,11,28,16,45,5.5,8.5,2.5,11.55,9.0,7.26,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,9.0,7.5,4.75,11.2,8.0,12.55,0.0
