Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,16,15,48.5,30.5,2.35,8.55,36.0,24.3,14.63
2018,12,9,16,30,33.0,17.0,2.3,8.3,19.0,13.86,0.0
2018,12,9,16,45,16.5,8.5,2.3,8.05,9.5,7.26,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.0,1.55,7.95,5.5,0.0,0.0
2018,12,10,7,30,41.0,10.0,1.6,8.2,11.0,37.29,0.0
2018,12,10,7,45,64.5,23.0,1.65,8.5,28.0,97.56,43.81
2018,12,10,8,0,88.0,36.0,1.7,8.8,45.0,142.93,113.42
2018,12,10,8,15,140.0,51.5,1.75,9.2,73.5,206.16,171.96
2018,12,10,8,30,192.0,67.0,1.8,9.6,102.0,271.23,229.45
2018,12,10,8,45,332.0,70.5,1.9,9.95,148.0,413.15,350.03
2018,12,10,9,0,472.0,74.0,2.0,10.3,194.0,548.87,459.34
2018,12,10,9,15,616.0,66.0,2.0,10.6,247.0,673.29,554.73
2018,12,10,9,30,760.0,58.0,2.0,10.9,300.0,791.15,641.13
2018,12,10,9,45,804.5,57.0,2.0,11.2,336.0,834.56,670.35
2018,12,10,10,0,849.0,56.0,2.0,11.5,372.0,865.31,690.51
2018,12,10,10,15,864.0,57.0,1.95,11.75,398.0,878.53,697.54
2018,12,10,10,30,879.0,58.0,1.9,12.0,424.0,888.34,702.25
2018,12,10,10,45,891.0,58.5,1.9,12.25,444.0,891.14,702.63
2018,12,10,11,0,903.0,59.0,1.9,12.5,464.0,890.26,700.59
2018,12,10,11,15,910.0,59.5,1.9,12.7,477.0,881.22,693.11
2018,12,10,11,30,917.0,60.0,1.9,12.9,490.0,868.48,683.26
2018,12,10,11,45,919.5,60.0,1.95,13.05,495.0,847.64,668.48
2018,12,10,12,0,922.0,60.0,2.0,13.2,500.0,823.36,651.35
2018,12,10,12,15,921.0,59.5,2.1,13.25,497.5,792.37,630.06
2018,12,10,12,30,920.0,59.0,2.2,13.3,495.0,758.35,606.41
2018,12,10,12,45,915.5,59.0,2.3,13.35,485.5,719.6,579.02
2018,12,10,13,0,911.0,59.0,2.4,13.4,476.0,678.35,548.63
2018,12,10,13,15,903.0,58.5,2.5,13.35,459.0,632.05,512.37
2018,12,10,13,30,895.0,58.0,2.6,13.3,442.0,583.98,473.64
2018,12,10,13,45,883.5,56.5,2.7,13.3,418.5,531.42,430.08
2018,12,10,14,0,872.0,55.0,2.8,13.3,395.0,477.94,384.36
2018,12,10,14,15,855.5,53.5,2.8,13.15,366.0,421.7,334.97
2018,12,10,14,30,839.0,52.0,2.8,13.0,337.0,365.58,284.24
2018,12,10,14,45,811.5,50.0,2.8,12.85,302.0,305.94,229.74
2018,12,10,15,0,784.0,48.0,2.8,12.7,267.0,247.72,175.99
2018,12,10,15,15,743.5,45.0,2.8,12.7,228.5,188.26,122.59
2018,12,10,15,30,703.0,42.0,2.8,12.7,190.0,132.93,76.11
2018,12,10,15,45,637.0,37.5,2.9,11.75,150.0,78.87,38.95
2018,12,10,16,0,571.0,33.0,3.0,10.8,110.0,32.68,23.1
2018,12,10,16,15,444.0,26.5,3.05,10.45,73.5,24.03,14.27
2018,12,10,16,30,317.0,20.0,3.1,10.1,37.0,16.84,0.0
2018,12,10,16,45,158.5,10.0,3.15,9.75,18.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,11,7,15,84.0,6.5,2.35,6.2,8.0,0.0,0.0
2018,12,11,7,30,168.0,13.0,2.3,6.5,16.0,128.68,0.0
2018,12,11,7,45,205.5,23.5,2.25,6.85,37.5,214.26,90.02
2018,12,11,8,0,243.0,34.0,2.2,7.2,59.0,277.33,224.01
2018,12,11,8,15,299.5,45.5,2.2,7.65,90.0,341.66,287.35
2018,12,11,8,30,356.0,57.0,2.2,8.1,121.0,409.12,346.71
2018,12,11,8,45,399.5,65.5,2.2,8.55,153.5,462.74,392.23
2018,12,11,9,0,443.0,74.0,2.2,9.0,186.0,517.14,436.57
2018,12,11,9,15,510.5,77.5,2.25,9.4,225.0,593.88,497.16
2018,12,11,9,30,578.0,81.0,2.3,9.8,264.0,663.98,550.5
2018,12,11,9,45,654.0,77.5,2.35,10.15,304.0,731.37,600.39
2018,12,11,10,0,730.0,74.0,2.4,10.5,344.0,790.15,642.62
2018,12,11,10,15,794.0,67.0,2.5,10.85,379.5,838.01,676.42
2018,12,11,10,30,858.0,60.0,2.6,11.2,415.0,871.83,699.65
2018,12,11,10,45,865.5,61.0,2.7,11.6,433.5,871.49,698.01
2018,12,11,11,0,873.0,62.0,2.8,12.0,452.0,867.65,694.24
2018,12,11,11,15,878.5,62.5,2.9,12.2,464.0,857.81,686.75
2018,12,11,11,30,884.0,63.0,3.0,12.4,476.0,844.45,676.83
2018,12,11,11,45,885.5,63.0,3.05,12.6,480.5,823.6,661.21
2018,12,11,12,0,887.0,63.0,3.1,12.8,485.0,799.48,643.31
2018,12,11,12,15,866.0,66.5,3.15,12.95,477.0,759.15,613.5
2018,12,11,12,30,845.0,70.0,3.2,13.1,469.0,717.04,582.29
2018,12,11,12,45,837.0,70.0,3.3,13.2,459.0,684.19,558.19
2018,12,11,13,0,829.0,70.0,3.4,13.3,449.0,642.93,525.85
2018,12,11,13,15,837.5,65.0,3.35,13.25,436.0,600.04,491.22
2018,12,11,13,30,846.0,60.0,3.3,13.2,423.0,559.24,457.17
2018,12,11,13,45,802.5,64.5,3.25,13.15,394.0,501.81,408.82
2018,12,11,14,0,759.0,69.0,3.2,13.1,365.0,442.86,358.43
2018,12,11,14,15,718.5,70.0,3.05,12.85,333.0,384.04,307.28
2018,12,11,14,30,678.0,71.0,2.9,12.6,301.0,327.74,257.28
2018,12,11,14,45,675.5,63.5,2.75,12.4,272.5,278.06,211.12
2018,12,11,15,0,673.0,56.0,2.6,12.2,244.0,229.05,164.88
2018,12,11,15,15,576.5,56.5,2.6,12.2,201.0,167.05,112.21
2018,12,11,15,30,480.0,57.0,2.6,12.2,158.0,116.82,72.56
2018,12,11,15,45,417.0,49.0,2.55,11.3,123.5,72.68,41.35
2018,12,11,16,0,354.0,41.0,2.5,10.4,89.0,36.19,26.24
2018,12,11,16,15,261.0,31.0,2.5,10.25,59.5,25.54,15.56
2018,12,11,16,30,168.0,21.0,2.5,10.1,30.0,16.4,0.0
2018,12,11,16,45,84.0,10.5,2.55,10.0,15.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,48.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,96.0,10.0,2.1,6.5,12.0,75.59,0.0
2018,12,12,7,45,239.0,22.0,2.1,6.7,42.0,236.27,82.99
2018,12,12,8,0,382.0,34.0,2.1,6.9,72.0,383.99,307.39
2018,12,12,8,15,522.0,36.5,2.0,7.2,114.5,500.13,413.93
2018,12,12,8,30,662.0,39.0,1.9,7.5,157.0,633.84,523.23
2018,12,12,8,45,637.0,48.5,1.85,7.8,184.0,639.35,529.57
2018,12,12,9,0,612.0,58.0,1.8,8.1,211.0,649.64,538.6
2018,12,12,9,15,720.5,53.5,1.75,8.55,260.5,741.04,607.36
2018,12,12,9,30,829.0,49.0,1.7,9.0,310.0,829.58,670.22
2018,12,12,9,45,847.5,51.0,1.6,9.45,341.0,853.99,684.03
2018,12,12,10,0,866.0,53.0,1.5,9.9,372.0,875.4,695.83
2018,12,12,10,15,883.0,53.5,1.6,10.3,398.5,889.97,705.27
2018,12,12,10,30,900.0,54.0,1.7,10.7,425.0,901.09,712.27
2018,12,12,10,45,909.5,54.5,1.8,11.1,444.5,901.79,711.97
2018,12,12,11,0,919.0,55.0,1.9,11.5,464.0,898.78,709.23
2018,12,12,11,15,924.5,55.5,2.1,11.7,476.5,888.51,703.03
2018,12,12,11,30,930.0,56.0,2.3,11.9,489.0,874.53,694.15
2018,12,12,11,45,932.5,56.0,2.45,12.15,494.5,853.71,679.71
2018,12,12,12,0,935.0,56.0,2.6,12.4,500.0,829.4,662.71
2018,12,12,12,15,913.0,60.0,2.7,12.5,492.0,787.83,632.97
2018,12,12,12,30,891.0,64.0,2.8,12.6,484.0,744.34,601.63
2018,12,12,12,45,839.0,71.5,2.85,12.65,461.0,688.1,560.15
2018,12,12,13,0,787.0,79.0,2.9,12.7,438.0,626.25,511.92
2018,12,12,13,15,769.5,78.5,2.85,12.7,419.0,578.4,473.31
2018,12,12,13,30,752.0,78.0,2.8,12.7,400.0,529.93,433.32
2018,12,12,13,45,694.5,84.5,2.75,12.7,369.5,468.49,382.08
2018,12,12,14,0,637.0,91.0,2.7,12.7,339.0,409.37,331.98
2018,12,12,14,15,700.0,74.5,2.65,12.6,328.0,381.97,305.77
2018,12,12,14,30,763.0,58.0,2.6,12.5,317.0,347.26,271.6
2018,12,12,14,45,743.0,55.5,2.5,12.35,286.0,293.0,221.56
2018,12,12,15,0,723.0,53.0,2.4,12.2,255.0,239.95,172.18
2018,12,12,15,15,698.0,47.5,2.4,12.2,219.5,184.53,121.76
2018,12,12,15,30,673.0,42.0,2.4,12.2,184.0,131.55,76.32
2018,12,12,15,45,562.0,40.0,2.5,11.2,141.5,78.17,40.53
2018,12,12,16,0,451.0,38.0,2.6,10.2,99.0,35.51,25.67
2018,12,12,16,15,312.5,29.0,2.65,9.8,64.0,23.88,14.24
2018,12,12,16,30,174.0,20.0,2.7,9.4,29.0,16.6,0.0
2018,12,12,16,45,87.0,10.0,2.8,9.05,14.5,8.54,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,111.85,0.0
2018,12,13,7,45,325.5,19.0,2.6,6.3,44.5,286.75,78.28
2018,12,13,8,0,504.0,27.0,2.6,6.5,76.0,458.9,364.19
2018,12,13,8,15,584.0,31.5,2.65,6.9,114.5,544.06,449.98
2018,12,13,8,30,664.0,36.0,2.7,7.3,153.0,630.88,524.59
2018,12,13,8,45,713.0,39.0,2.7,7.75,192.0,690.81,574.02
2018,12,13,9,0,762.0,42.0,2.7,8.2,231.0,741.45,613.83
2018,12,13,9,15,793.0,44.5,2.7,8.75,267.5,782.36,644.15
2018,12,13,9,30,824.0,47.0,2.7,9.3,304.0,821.37,671.79
2018,12,13,9,45,844.5,49.0,2.7,9.85,336.0,847.7,689.1
2018,12,13,10,0,865.0,51.0,2.7,10.4,368.0,871.08,703.85
2018,12,13,10,15,878.5,51.5,2.75,10.85,393.5,882.61,710.35
2018,12,13,10,30,892.0,52.0,2.8,11.3,419.0,890.72,714.43
2018,12,13,10,45,899.5,53.5,2.8,11.75,438.0,891.26,712.71
2018,12,13,11,0,907.0,55.0,2.8,12.2,457.0,888.13,708.52
2018,12,13,11,15,912.0,56.0,2.8,12.45,470.0,878.41,700.26
2018,12,13,11,30,917.0,57.0,2.8,12.7,483.0,865.02,689.58
2018,12,13,11,45,919.0,57.5,2.8,12.95,488.5,844.84,674.14
2018,12,13,12,0,921.0,58.0,2.8,13.2,494.0,821.22,656.36
2018,12,13,12,15,918.5,58.5,2.8,13.25,492.0,790.76,634.14
2018,12,13,12,30,916.0,59.0,2.8,13.3,490.0,757.31,609.73
2018,12,13,12,45,909.0,60.0,2.8,13.35,480.5,718.49,581.23
2018,12,13,13,0,902.0,61.0,2.8,13.4,471.0,677.32,550.06
2018,12,13,13,15,893.0,60.0,2.75,13.35,454.0,630.44,512.47
2018,12,13,13,30,884.0,59.0,2.7,13.3,437.0,581.91,472.73
2018,12,13,13,45,870.0,58.0,2.7,13.25,413.5,529.34,428.94
2018,12,13,14,0,856.0,57.0,2.7,13.2,390.0,476.09,383.33
2018,12,13,14,15,836.5,56.0,2.65,13.0,361.0,420.09,334.3
2018,12,13,14,30,817.0,55.0,2.6,12.8,332.0,365.26,284.87
2018,12,13,14,45,788.5,53.0,2.55,12.6,297.5,305.92,230.9
2018,12,13,15,0,760.0,51.0,2.5,12.4,263.0,248.67,178.18
2018,12,13,15,15,718.5,47.5,2.5,12.4,225.0,189.82,125.35
2018,12,13,15,30,677.0,44.0,2.5,12.4,187.0,135.25,79.17
2018,12,13,15,45,612.5,39.5,2.45,11.35,148.0,82.6,42.13
2018,12,13,16,0,548.0,35.0,2.4,10.3,109.0,37.65,21.93
2018,12,13,16,15,424.0,28.0,2.45,9.85,73.0,23.29,13.78
2018,12,13,16,30,300.0,21.0,2.5,9.4,37.0,17.71,0.0
2018,12,13,16,45,150.0,10.5,2.5,9.0,18.5,8.96,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.71,0.0
2018,12,14,7,45,0.0,6.0,4.1,9.9,6.0,4.92,0.0
2018,12,14,8,0,0.0,10.0,4.2,10.2,10.0,8.21,0.91
2018,12,14,8,15,0.0,14.0,4.25,10.4,14.0,11.51,4.09
2018,12,14,8,30,0.0,18.0,4.3,10.6,18.0,14.81,7.08
2018,12,14,8,45,0.0,14.5,4.35,10.85,14.5,11.92,4.68
2018,12,14,9,0,0.0,11.0,4.4,11.1,11.0,9.04,2.21
2018,12,14,9,15,29.5,35.0,4.45,11.25,44.0,64.44,51.65
2018,12,14,9,30,59.0,59.0,4.5,11.4,77.0,119.58,100.26
2018,12,14,9,45,154.5,89.5,4.55,11.55,144.0,261.4,223.51
2018,12,14,10,0,250.0,120.0,4.6,11.7,211.0,387.91,330.16
2018,12,14,10,15,136.0,113.5,4.65,11.75,163.5,253.57,214.94
2018,12,14,10,30,22.0,107.0,4.7,11.8,116.0,123.62,101.11
2018,12,14,10,45,13.0,118.5,4.7,11.85,124.0,116.26,94.4
2018,12,14,11,0,4.0,130.0,4.7,11.9,132.0,119.07,96.24
2018,12,14,11,15,2.0,101.5,4.7,11.85,102.5,88.19,69.92
2018,12,14,11,30,0.0,73.0,4.7,11.8,73.0,60.56,46.3
2018,12,14,11,45,0.0,60.0,4.65,11.75,60.0,49.72,37.04
2018,12,14,12,0,0.0,47.0,4.6,11.7,47.0,38.9,27.78
2018,12,14,12,15,0.0,45.5,4.5,11.65,45.5,37.65,26.73
2018,12,14,12,30,0.0,44.0,4.4,11.6,44.0,36.4,25.67
2018,12,14,12,45,0.0,44.5,4.3,11.55,44.5,36.82,26.05
2018,12,14,13,0,0.0,45.0,4.2,11.5,45.0,37.23,26.43
2018,12,14,13,15,31.0,90.5,4.05,11.5,103.5,99.48,80.33
2018,12,14,13,30,62.0,136.0,3.9,11.5,162.0,159.63,131.42
2018,12,14,13,45,49.0,121.5,3.75,11.45,141.5,134.93,110.21
2018,12,14,14,0,36.0,107.0,3.6,11.4,121.0,111.91,90.53
2018,12,14,14,15,23.5,98.0,3.45,11.4,107.0,95.9,76.82
2018,12,14,14,30,11.0,89.0,3.3,11.4,93.0,78.56,62.05
2018,12,14,14,45,20.5,84.5,3.1,11.4,90.5,79.29,62.41
2018,12,14,15,0,30.0,80.0,2.9,11.4,88.0,76.08,59.12
2018,12,14,15,15,21.5,74.0,2.9,11.4,79.5,66.83,51.2
2018,12,14,15,30,13.0,68.0,2.9,11.4,71.0,57.62,43.41
2018,12,14,15,45,7.5,53.0,2.5,11.3,54.5,43.81,31.58
2018,12,14,16,0,2.0,38.0,2.1,11.2,38.0,31.01,20.49
2018,12,14,16,15,11.0,25.5,1.95,11.05,26.0,21.03,11.87
2018,12,14,16,30,20.0,13.0,1.8,10.9,14.0,10.88,0.0
2018,12,14,16,45,10.0,6.5,1.6,10.75,7.0,5.55,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,5.74,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,6.98,0.39
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,8.22,1.49
2018,12,15,9,15,0.0,12.0,3.65,11.25,12.0,9.87,2.94
2018,12,15,9,30,0.0,14.0,3.6,11.3,14.0,11.52,4.38
2018,12,15,9,45,0.0,20.0,3.6,11.35,20.0,16.48,8.68
2018,12,15,10,0,0.0,26.0,3.6,11.4,26.0,21.44,12.97
2018,12,15,10,15,0.0,49.0,3.55,11.45,49.0,40.53,29.44
2018,12,15,10,30,0.0,72.0,3.5,11.5,72.0,59.71,45.86
2018,12,15,10,45,2.5,89.5,3.5,11.6,90.5,77.86,61.4
2018,12,15,11,0,5.0,107.0,3.5,11.7,109.0,96.68,77.39
2018,12,15,11,15,4.0,104.0,3.45,11.75,105.5,92.36,73.57
2018,12,15,11,30,3.0,101.0,3.4,11.8,102.0,88.28,69.99
2018,12,15,11,45,1.5,66.5,3.4,11.85,67.0,56.38,42.77
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,26.45,17.1
2018,12,15,12,15,0.0,41.5,3.3,11.95,41.5,34.33,23.86
2018,12,15,12,30,0.0,51.0,3.2,12.0,51.0,42.22,30.62
2018,12,15,12,45,0.0,60.0,3.1,12.05,60.0,49.71,37.03
2018,12,15,13,0,0.0,69.0,3.0,12.1,69.0,57.22,43.46
2018,12,15,13,15,11.0,99.0,2.95,12.1,103.5,90.14,71.74
2018,12,15,13,30,22.0,129.0,2.9,12.1,138.0,129.76,105.36
2018,12,15,13,45,20.5,103.0,2.9,12.1,111.0,102.26,82.08
2018,12,15,14,0,19.0,77.0,2.9,12.1,84.0,76.07,59.81
2018,12,15,14,15,98.5,98.5,3.0,12.05,132.0,134.14,108.67
2018,12,15,14,30,178.0,120.0,3.1,12.0,180.0,182.89,147.64
2018,12,15,14,45,89.0,77.0,3.2,11.95,107.0,98.01,76.51
2018,12,15,15,0,0.0,34.0,3.3,11.9,34.0,28.05,18.68
2018,12,15,15,15,0.0,26.5,3.3,11.9,26.5,21.84,13.28
2018,12,15,15,30,0.0,19.0,3.3,11.9,19.0,15.63,7.85
2018,12,15,15,45,0.0,15.0,3.35,11.75,15.0,12.33,4.92
2018,12,15,16,0,0.0,11.0,3.4,11.6,11.0,9.03,1.97
2018,12,15,16,15,0.5,9.0,3.4,11.5,9.0,7.39,0.5
2018,12,15,16,30,1.0,7.0,3.4,11.4,7.0,5.75,0.0
2018,12,15,16,45,0.5,3.5,3.35,11.35,3.5,2.99,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.1,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.1,1.0,0.85,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.15,3.0,2.46,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.25,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.3,7.0,5.74,0.0
2018,12,16,8,45,0.0,8.0,4.8,12.4,8.0,6.57,0.0
2018,12,16,9,0,0.0,9.0,4.9,12.5,9.0,7.39,0.74
2018,12,16,9,15,0.0,11.0,4.95,12.55,11.0,9.04,2.18
2018,12,16,9,30,0.0,13.0,5.0,12.6,13.0,10.69,3.61
2018,12,16,9,45,0.0,13.5,5.05,12.65,13.5,11.11,3.96
2018,12,16,10,0,0.0,14.0,5.1,12.7,14.0,11.53,4.31
2018,12,16,10,15,0.0,21.5,5.1,12.7,21.5,17.73,9.65
2018,12,16,10,30,0.0,29.0,5.1,12.7,29.0,23.94,14.97
2018,12,16,10,45,0.0,33.5,5.15,12.7,33.5,27.67,18.15
2018,12,16,11,0,0.0,38.0,5.2,12.7,38.0,31.41,21.33
2018,12,16,11,15,0.0,32.0,5.1,12.7,32.0,26.44,17.05
2018,12,16,11,30,0.0,26.0,5.0,12.7,26.0,21.47,12.78
2018,12,16,11,45,0.0,24.5,4.95,12.7,24.5,20.23,11.71
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,18.99,10.64
2018,12,16,12,15,0.0,25.5,4.7,12.7,25.5,21.06,12.42
2018,12,16,12,30,0.0,28.0,4.5,12.7,28.0,23.13,14.2
2018,12,16,12,45,0.0,28.0,4.3,12.7,28.0,23.13,14.2
2018,12,16,13,0,0.0,28.0,4.1,12.7,28.0,23.12,14.22
2018,12,16,13,15,0.0,35.5,3.95,12.7,35.5,29.34,19.57
2018,12,16,13,30,0.0,43.0,3.8,12.7,43.0,35.55,24.93
2018,12,16,13,45,0.0,39.5,3.65,12.7,39.5,32.64,22.46
2018,12,16,14,0,0.0,36.0,3.5,12.7,36.0,29.73,20.0
2018,12,16,14,15,0.0,29.0,3.45,12.65,29.0,23.93,15.03
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,18.13,10.05
2018,12,16,14,45,0.0,27.0,3.35,12.55,27.0,22.26,13.64
2018,12,16,15,0,0.0,32.0,3.3,12.5,32.0,26.4,17.22
2018,12,16,15,15,0.0,32.0,3.3,12.5,32.0,26.4,17.18
2018,12,16,15,30,0.0,32.0,3.3,12.5,32.0,26.4,17.09
2018,12,16,15,45,0.0,26.0,2.75,12.35,26.0,21.43,12.68
2018,12,16,16,0,0.0,20.0,2.2,12.2,20.0,16.47,8.23
2018,12,16,16,15,0.0,14.0,2.1,12.15,14.0,11.52,3.95
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,8.15,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,8.5,9.0,71.84,0.0
2018,12,17,7,45,223.0,18.5,1.35,8.8,35.0,214.32,0.0
2018,12,17,8,0,352.0,29.0,1.3,9.1,61.0,354.21,270.84
2018,12,17,8,15,310.5,41.5,1.35,9.4,80.0,345.26,284.38
2018,12,17,8,30,269.0,54.0,1.4,9.7,99.0,332.21,278.44
2018,12,17,8,45,461.5,52.0,1.45,10.0,153.5,501.11,417.89
2018,12,17,9,0,654.0,50.0,1.5,10.3,208.0,665.2,544.96
2018,12,17,9,15,718.5,50.0,1.55,10.45,248.5,731.73,594.2
2018,12,17,9,30,783.0,50.0,1.6,10.6,289.0,796.82,641.64
2018,12,17,9,45,796.0,54.5,1.6,10.75,320.0,820.16,657.07
2018,12,17,10,0,809.0,59.0,1.6,10.9,351.0,840.41,670.3
2018,12,17,10,15,738.0,75.5,1.6,11.1,356.5,796.54,637.13
2018,12,17,10,30,667.0,92.0,1.6,11.3,362.0,755.51,606.51
2018,12,17,10,45,519.5,123.5,1.6,11.5,340.0,645.1,523.94
2018,12,17,11,0,372.0,155.0,1.6,11.7,318.0,543.9,444.47
2018,12,17,11,15,357.0,164.5,1.6,11.8,325.0,513.49,421.12
2018,12,17,11,30,342.0,174.0,1.6,11.9,332.0,502.27,411.46
2018,12,17,11,45,248.5,190.5,1.65,12.0,306.0,433.25,355.06
2018,12,17,12,0,155.0,207.0,1.7,12.1,280.0,350.9,287.8
2018,12,17,12,15,123.0,199.5,1.7,12.05,257.5,309.37,254.11
2018,12,17,12,30,91.0,192.0,1.7,12.0,235.0,255.89,210.28
2018,12,17,12,45,118.0,185.5,1.7,11.9,240.0,275.82,227.22
2018,12,17,13,0,145.0,179.0,1.7,11.8,245.0,279.57,230.61
2018,12,17,13,15,126.0,160.5,1.65,11.75,216.5,239.52,197.45
2018,12,17,13,30,107.0,142.0,1.6,11.7,188.0,201.67,165.97
2018,12,17,13,45,88.5,137.0,1.6,11.6,173.5,179.96,147.63
2018,12,17,14,0,70.0,132.0,1.6,11.5,159.0,152.46,124.38
2018,12,17,14,15,71.5,119.5,1.55,11.4,145.5,136.78,110.94
2018,12,17,14,30,73.0,107.0,1.5,11.3,132.0,126.43,101.78
2018,12,17,14,45,197.5,102.5,1.45,11.25,160.0,160.78,127.14
2018,12,17,15,0,322.0,98.0,1.4,11.2,188.0,179.51,136.67
2018,12,17,15,15,264.0,87.5,1.4,11.2,154.5,132.43,96.79
2018,12,17,15,30,206.0,77.0,1.4,11.2,121.0,96.49,67.79
2018,12,17,15,45,198.0,63.0,1.4,10.55,98.0,68.77,45.51
2018,12,17,16,0,190.0,49.0,1.4,9.9,75.0,42.06,27.44
2018,12,17,16,15,137.5,34.5,1.5,9.7,50.0,26.9,17.02
2018,12,17,16,30,85.0,20.0,1.6,9.5,25.0,15.85,0.0
2018,12,17,16,45,42.5,10.0,1.65,9.3,12.5,8.54,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,2.0,9.3,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,2.0,9.5,1.0,0.85,0.0
2018,12,18,7,45,0.0,4.0,2.05,9.7,4.0,3.28,0.0
2018,12,18,8,0,0.0,7.0,2.1,9.9,7.0,5.74,0.0
2018,12,18,8,15,0.0,11.0,2.2,10.05,11.0,9.03,1.98
2018,12,18,8,30,0.0,15.0,2.3,10.2,15.0,12.33,4.96
2018,12,18,8,45,0.0,19.0,2.4,10.4,19.0,15.63,7.92
2018,12,18,9,0,0.0,23.0,2.5,10.6,23.0,18.94,10.85
2018,12,18,9,15,0.0,22.5,2.5,10.8,22.5,18.53,10.52
2018,12,18,9,30,0.0,22.0,2.5,11.0,22.0,18.12,10.16
2018,12,18,9,45,0.0,38.5,2.55,11.15,38.5,31.79,22.02
2018,12,18,10,0,0.0,55.0,2.6,11.3,55.0,45.52,33.83
2018,12,18,10,15,0.0,59.5,2.6,11.45,59.5,49.27,36.98
2018,12,18,10,30,0.0,64.0,2.6,11.6,64.0,53.03,40.13
2018,12,18,10,45,0.0,63.5,2.6,11.75,63.5,52.62,39.69
2018,12,18,11,0,0.0,63.0,2.6,11.9,63.0,52.2,39.27
2018,12,18,11,15,0.0,76.5,2.55,12.0,76.5,63.48,48.83
2018,12,18,11,30,0.0,90.0,2.5,12.1,90.0,75.45,58.94
2018,12,18,11,45,0.0,75.5,2.45,12.2,75.5,62.65,48.0
2018,12,18,12,0,0.0,61.0,2.4,12.3,61.0,50.55,37.68
2018,12,18,12,15,0.0,67.0,2.4,12.3,67.0,55.55,41.95
2018,12,18,12,30,0.0,73.0,2.4,12.3,73.0,60.56,46.22
2018,12,18,12,45,0.0,84.5,2.35,12.35,84.5,70.3,54.5
2018,12,18,13,0,0.0,96.0,2.3,12.4,96.0,80.61,63.26
2018,12,18,13,15,0.0,99.0,2.25,12.35,99.0,83.31,65.61
2018,12,18,13,30,0.0,102.0,2.2,12.3,102.0,86.02,67.98
2018,12,18,13,45,0.0,93.0,2.2,12.3,93.0,77.98,61.25
2018,12,18,14,0,0.0,84.0,2.2,12.3,84.0,70.1,54.62
2018,12,18,14,15,56.0,87.5,2.15,12.25,106.5,105.98,85.02
2018,12,18,14,30,112.0,91.0,2.1,12.2,129.0,126.26,100.95
2018,12,18,14,45,195.5,82.0,2.1,12.1,140.5,141.29,110.69
2018,12,18,15,0,279.0,73.0,2.1,12.0,152.0,146.16,110.18
2018,12,18,15,15,140.0,64.5,2.1,12.0,104.0,87.44,63.76
2018,12,18,15,30,1.0,56.0,2.1,12.0,56.0,46.37,34.23
2018,12,18,15,45,16.5,44.0,1.95,11.8,46.0,38.04,26.28
2018,12,18,16,0,32.0,32.0,1.8,11.6,36.0,27.09,16.76
2018,12,18,16,15,62.5,23.5,1.75,11.5,28.0,18.71,10.07
2018,12,18,16,30,93.0,15.0,1.7,11.4,20.0,11.66,0.0
2018,12,18,16,45,54.0,8.5,1.65,11.25,11.0,7.26,0.0
2018,12,18,17,0,15.0,2.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,7.5,1.0,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.0,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,112.0,9.0,1.4,8.9,10.0,84.87,0.0
2018,12,19,7,45,274.0,17.5,1.45,9.25,37.0,247.97,0.0
2018,12,19,8,0,436.0,26.0,1.5,9.6,64.0,401.02,299.72
2018,12,19,8,15,477.0,34.0,1.55,9.85,96.0,467.72,379.65
2018,12,19,8,30,518.0,42.0,1.6,10.1,128.0,523.4,430.29
2018,12,19,8,45,536.0,51.0,1.65,10.4,160.0,561.73,463.72
2018,12,19,9,0,554.0,60.0,1.7,10.7,192.0,598.88,494.25
2018,12,19,9,15,541.0,71.5,1.7,11.05,217.5,610.29,503.11
2018,12,19,9,30,528.0,83.0,1.7,11.4,243.0,618.7,509.02
2018,12,19,9,45,541.0,90.0,1.7,11.75,269.5,642.56,526.18
2018,12,19,10,0,554.0,97.0,1.7,12.1,296.0,664.12,541.01
2018,12,19,10,15,516.0,108.5,1.6,12.45,304.5,633.7,515.8
2018,12,19,10,30,478.0,120.0,1.5,12.8,313.0,609.94,496.13
2018,12,19,10,45,439.0,134.0,1.45,13.15,318.0,586.32,476.24
2018,12,19,11,0,400.0,148.0,1.4,13.5,323.0,560.86,454.54
2018,12,19,11,15,337.0,165.0,1.35,13.75,315.5,497.21,403.89
2018,12,19,11,30,274.0,182.0,1.3,14.0,308.0,454.63,368.87
2018,12,19,11,45,250.5,192.0,1.25,14.25,308.5,437.37,354.18
2018,12,19,12,0,227.0,202.0,1.2,14.5,309.0,403.51,326.78
2018,12,19,12,15,226.5,201.5,1.15,14.6,308.0,392.69,317.97
2018,12,19,12,30,226.0,201.0,1.1,14.7,307.0,381.3,308.52
2018,12,19,12,45,207.0,198.5,1.1,14.8,294.0,353.97,286.47
2018,12,19,13,0,188.0,196.0,1.1,14.9,281.0,327.6,265.16
2018,12,19,13,15,227.0,185.0,1.15,14.85,284.5,341.2,276.29
2018,12,19,13,30,266.0,174.0,1.2,14.8,288.0,338.49,274.06
2018,12,19,13,45,273.0,160.0,1.25,14.75,271.5,311.7,252.22
2018,12,19,14,0,280.0,146.0,1.3,14.7,255.0,284.1,229.29
2018,12,19,14,15,327.0,126.0,1.3,14.55,244.5,267.04,213.93
2018,12,19,14,30,374.0,106.0,1.3,14.4,234.0,252.19,199.08
2018,12,19,14,45,529.5,82.0,1.3,14.2,243.0,259.0,197.98
2018,12,19,15,0,685.0,58.0,1.3,14.0,252.0,244.3,176.37
2018,12,19,15,15,613.0,56.0,1.3,14.0,211.0,183.35,123.84
2018,12,19,15,30,541.0,54.0,1.3,14.0,170.0,131.15,81.1
2018,12,19,15,45,419.0,50.0,1.35,13.2,129.0,81.03,46.48
2018,12,19,16,0,297.0,46.0,1.4,12.4,88.0,43.51,26.25
2018,12,19,16,15,177.5,34.0,1.45,12.1,56.5,26.16,16.34
2018,12,19,16,30,58.0,22.0,1.5,11.8,25.0,17.28,1.24
2018,12,19,16,45,40.5,12.5,1.55,11.45,13.5,10.67,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,10.9,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
